Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,14.32,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,31.51,19.75
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,67.43,52.93
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,99.39,82.27
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,129.04,109.11
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,159.04,135.78
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,186.33,159.83
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,213.98,183.82
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,190.05,161.88
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,155.69,130.81
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,239.84,204.29
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,315.6,269.15
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,381.63,324.3
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,435.5,368.54
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,467.26,394.36
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,511.06,429.5
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,373.84,314.32
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,228.84,190.19
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,293.52,245.29
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,346.59,289.72
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,226.84,188.94
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,109.81,88.81
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,152.56,125.41
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,195.55,161.78
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,180.53,149.13
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,165.86,136.87
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,86.19,69.11
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,9.28,2.46
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,79.54,63.76
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,150.77,125.09
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,136.96,113.6
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,123.52,102.48
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,107.97,89.2
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,92.6,75.94
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,76.6,62.05
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,60.76,48.05
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,45.53,34.3
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,30.54,20.64
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,18.1,8.89
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.72,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.6,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,23.97,13.61
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,46.43,34.51
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,67.82,53.9
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,93.0,76.6
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,118.6,99.4
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,150.68,127.35
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,174.64,147.89
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,111.64,92.93
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,64.2,50.97
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,88.96,72.46
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,114.63,94.41
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,176.51,147.52
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,252.23,210.89
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,222.95,185.59
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,206.56,171.38
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,141.56,116.52
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,80.14,63.95
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,74.53,59.19
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,68.93,54.35
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,89.11,71.59
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,109.8,89.1
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,208.65,173.27
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,303.18,251.29
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,246.54,203.62
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,187.38,154.11
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,112.75,91.63
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,40.9,30.05
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,99.95,81.29
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,159.34,131.87
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,144.32,119.38
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,129.67,107.35
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,113.7,93.88
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,98.1,80.59
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,81.13,65.95
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,64.33,51.19
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,48.6,37.04
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,33.12,22.96
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,19.96,10.69
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,88.28,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,228.45,174.66
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,309.2,257.22
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,398.44,337.17
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,466.15,396.53
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,536.85,455.88
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,592.51,500.66
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,644.3,539.65
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,566.62,474.09
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,463.94,387.05
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,422.57,350.55
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,363.38,299.28
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,415.73,341.31
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,468.48,382.27
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,677.86,549.57
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,864.49,685.16
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,726.75,580.49
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,567.48,454.38
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,528.36,423.87
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,478.3,384.15
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,427.29,342.96
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,368.31,295.35
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,444.0,357.53
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,511.78,411.57
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,495.77,399.14
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,477.8,385.44
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,546.44,440.95
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,582.5,468.75
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,532.39,427.26
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,481.44,384.48
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,426.29,337.44
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,371.61,289.51
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,314.46,238.15
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,258.87,187.45
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,200.65,136.2
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,147.1,90.69
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,91.83,49.09
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,46.03,22.91
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,20.66,11.2
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,14.3,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,7.15,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,116.78,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,284.74,220.32
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,368.15,309.89
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,458.97,392.72
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,526.09,452.46
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,595.3,511.01
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,650.34,553.46
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,698.9,588.72
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,742.18,618.92
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,783.67,646.94
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,816.44,668.12
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,846.43,686.89
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,867.84,699.44
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,885.85,709.53
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,897.2,716.14
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,904.83,720.26
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,904.22,717.33
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,899.78,711.92
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,890.42,704.51
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,877.3,694.62
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,857.14,678.63
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,833.49,660.35
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,804.42,639.84
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,772.2,617.04
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,734.63,590.23
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,694.49,559.62
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,649.1,524.03
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,601.83,486.11
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,550.34,443.87
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,498.0,399.73
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,441.65,351.47
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,385.35,301.81
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,325.18,247.49
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,266.96,194.14
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,206.87,140.89
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,151.17,93.0
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,95.64,50.9
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,48.62,24.01
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,21.43,12.22
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,14.3,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,81.26,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,212.59,164.16
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,293.52,248.32
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,382.93,330.42
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,452.45,392.52
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,525.18,454.79
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,580.89,500.49
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,636.96,544.04
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,677.89,573.99
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,722.34,606.03
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,756.44,629.13
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,788.16,650.09
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,812.59,665.69
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,834.06,679.06
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,846.1,685.49
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,854.77,689.64
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,854.66,687.54
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,857.79,688.07
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,849.1,680.13
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,836.91,669.95
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,712.07,574.3
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,568.78,459.01
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,514.02,416.21
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,453.16,367.76
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,265.7,217.57
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,82.93,64.69
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,257.45,212.72
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,405.72,331.92
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,374.77,305.73
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,343.0,279.23
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,214.96,174.95
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,104.4,84.08
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,91.6,73.5
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,78.88,62.72
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,65.79,51.58
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,52.8,40.33
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,39.93,28.97
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,26.92,17.38
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,16.23,7.92
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,5.55,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.86,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,57.04,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,161.64,121.84
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,237.06,196.74
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,321.61,272.25
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,386.01,328.77
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,454.06,386.23
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,513.72,435.4
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,572.37,482.34
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,618.15,517.14
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,663.03,550.16
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,368.39,312.76
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,32.52,22.48
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,62.82,48.61
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,93.76,74.72
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,95.62,76.12
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,97.49,77.6
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,85.28,67.07
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,73.6,57.05
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,84.35,66.1
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,95.37,75.32
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,143.43,115.32
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,192.15,155.16
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,145.91,117.02
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,101.05,79.81
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,132.54,106.24
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,164.19,132.53
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,117.36,93.76
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,71.69,55.56
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,79.17,62.07
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,86.71,68.59
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,161.54,131.6
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,222.69,180.87
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,191.71,154.24
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,162.54,129.42
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,131.13,102.71
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,101.73,77.85
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,73.9,54.73
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,48.57,34.25
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,29.88,19.42
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,12.99,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,6.67,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,93.95,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,241.19,181.67
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,323.25,266.67
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,414.07,347.9
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,481.65,406.68
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,547.86,461.97
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,603.48,505.83
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,659.09,547.01
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,705.07,578.5
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,749.67,608.06
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,783.67,629.41
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,815.13,648.51
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,833.03,656.84
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,854.74,667.92
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,866.92,672.71
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,875.59,675.23
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,877.78,673.96
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,876.3,670.38
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,868.82,663.15
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,857.67,653.64
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,840.56,640.27
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,819.89,624.67
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,792.36,606.13
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,761.7,585.45
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,726.25,561.33
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,688.06,533.91
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,643.63,500.97
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,597.3,465.72
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,547.22,426.56
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,496.07,385.33
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,440.74,339.51
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,385.46,292.4
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,326.72,241.65
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,269.94,191.54
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,210.78,140.66
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,155.63,94.2
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,100.08,52.39
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,52.64,24.71
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,22.09,12.82
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,14.94,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,8.1,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,88.83,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,229.81,172.71
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,312.08,257.23
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,403.17,338.51
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,471.57,397.62
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,543.05,456.53
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,594.31,497.93
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,650.45,540.44
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,696.87,574.25
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,741.98,606.36
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,776.16,629.27
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,807.85,650.07
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,832.69,664.62
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,847.65,671.92
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,774.95,617.37
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,678.25,542.02
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,779.1,618.78
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,865.57,679.09
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,609.15,486.07
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,326.68,258.86
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,375.8,298.89
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,432.21,342.64
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,464.93,368.95
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,502.05,398.04
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,412.91,327.17
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,331.32,261.95
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,385.85,306.43
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,428.7,339.78
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,400.04,316.51
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,373.78,294.79
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,387.73,302.96
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,379.75,290.76
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,324.01,242.05
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,269.2,193.46
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,209.33,142.12
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,155.18,96.6
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,101.77,55.84
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,55.57,27.73
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,28.17,17.97
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,26.05,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,103.19,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,261.7,200.04
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,339.02,285.31
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,431.91,371.95
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,500.41,434.87
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,571.25,497.45
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,627.67,545.46
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,683.96,591.21
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,730.33,626.68
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,775.15,660.15
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,802.39,678.86
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,833.57,700.51
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,857.56,716.31
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,878.34,729.56
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,890.48,737.53
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,899.01,742.88
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,900.46,742.96
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,898.15,740.37
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,889.83,733.37
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,877.77,723.71
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,858.88,707.66
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,836.48,689.12
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,808.96,668.06
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,778.27,644.6
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,741.05,616.21
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,701.24,584.43
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,657.49,549.02
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,611.75,511.14
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,560.04,466.55
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,507.47,420.21
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,451.87,370.82
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,395.67,319.62
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,335.52,263.73
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,277.61,209.18
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,217.83,154.03
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,162.34,104.4
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,106.76,60.47
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,57.74,29.45
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,24.17,15.3
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,16.37,0.0
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,9.53,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,99.25,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,252.91,195.83
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,337.14,285.62
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,430.09,370.92
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,494.64,429.58
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,568.04,492.92
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,625.57,539.59
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,683.01,583.35
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,729.51,617.24
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,774.43,649.06
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,809.26,673.07
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,841.45,694.71
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,858.69,703.61
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,879.55,715.2
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,892.64,720.92
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,902.16,724.09
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,902.27,720.55
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,898.67,714.57
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,890.06,707.0
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,877.8,697.04
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,859.37,681.65
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,837.48,664.04
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,809.82,644.19
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,779.06,622.19
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,741.55,595.27
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,701.63,564.88
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,659.67,532.46
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,612.92,495.68
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,562.27,455.22
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,510.49,412.53
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,441.73,355.5
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,374.81,298.27
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,318.64,247.97
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,265.16,199.38
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,208.45,148.34
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,155.96,102.2
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,103.73,61.14
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,60.12,33.32
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,26.83,17.85
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,17.2,0.94
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,10.01,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,91.95,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,236.76,182.73
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,319.52,268.99
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,411.11,351.29
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,380.67,327.25
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,329.76,283.95
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,371.75,319.6
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,414.52,354.14
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,452.57,383.02
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,490.16,410.7
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,493.22,409.59
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,493.14,406.18
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,517.7,423.4
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,541.2,439.28
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,529.79,428.54
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,503.83,407.35
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,506.9,408.52
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,509.03,408.75
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,500.22,401.95
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,490.78,394.76
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,413.65,333.5
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,329.35,265.77
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,400.46,324.12
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,456.71,368.79
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,587.11,472.81
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,681.34,544.61
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,637.94,509.37
