Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,828.0,104.0,1.3,11.0,541.0,592.97,473.71
2016,1,11,14,45,467.0,157.5,1.25,11.0,401.5,414.04,333.58
2016,1,11,15,0,106.0,211.0,1.2,11.0,262.0,254.44,205.73
2016,1,11,15,15,445.5,146.0,1.1,11.0,331.5,343.5,276.2
2016,1,11,15,30,785.0,81.0,1.0,11.0,401.0,388.73,304.26
2016,1,11,15,45,755.5,76.5,0.95,11.0,357.0,331.18,253.15
2016,1,11,16,0,726.0,72.0,0.9,11.0,313.0,274.3,202.43
2016,1,11,16,15,679.0,66.5,0.8,10.5,265.0,215.77,150.99
2016,1,11,16,30,632.0,61.0,0.7,10.0,217.0,161.77,104.46
2016,1,11,16,45,564.5,52.5,0.6,9.5,169.5,107.61,62.02
2016,1,11,17,0,497.0,44.0,0.5,9.0,122.0,61.05,32.07
2016,1,11,17,15,373.0,33.0,0.5,8.5,79.0,26.22,17.12
2016,1,11,17,30,249.0,22.0,0.5,8.0,36.0,18.06,2.82
2016,1,11,17,45,124.5,11.0,0.55,8.0,18.0,10.48,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,2.65,3.0,31.0,100.81,0.0
2016,1,12,8,0,401.0,27.0,3.0,4.0,62.0,256.49,196.2
2016,1,12,8,15,504.5,36.0,2.9,4.5,109.0,339.32,283.29
2016,1,12,8,30,608.0,45.0,2.8,5.0,156.0,425.49,361.45
2016,1,12,8,45,670.0,50.5,2.75,6.0,206.0,495.36,422.05
2016,1,12,9,0,732.0,56.0,2.7,7.0,256.0,567.78,481.63
2016,1,12,9,15,770.5,60.0,2.5,8.0,304.0,624.27,524.3
2016,1,12,9,30,809.0,64.0,2.3,9.0,352.0,680.67,563.93
2016,1,12,9,45,836.0,67.0,2.15,10.0,396.0,726.69,594.15
2016,1,12,10,0,863.0,70.0,2.0,11.0,440.0,771.13,621.99
2016,1,12,10,15,881.0,72.0,1.85,11.5,478.5,798.48,637.56
2016,1,12,10,30,899.0,74.0,1.7,12.0,517.0,829.82,655.64
2016,1,12,10,45,912.0,76.0,1.55,13.0,548.5,854.2,667.01
2016,1,12,11,0,925.0,78.0,1.4,14.0,580.0,875.4,675.83
2016,1,12,11,15,933.5,79.0,1.25,14.0,603.5,888.2,681.13
2016,1,12,11,30,942.0,80.0,1.1,14.0,627.0,897.43,683.98
2016,1,12,11,45,948.0,80.0,1.0,14.5,643.0,899.68,681.7
2016,1,12,12,0,954.0,80.0,0.9,15.0,659.0,898.2,677.11
2016,1,12,12,15,956.5,80.5,0.8,15.0,666.5,890.63,669.88
2016,1,12,12,30,959.0,81.0,0.7,15.0,674.0,879.31,660.38
2016,1,12,12,45,958.0,81.0,0.65,15.5,672.5,860.93,646.14
2016,1,12,13,0,957.0,81.0,0.6,16.0,671.0,839.04,629.84
2016,1,12,13,15,953.5,80.5,0.55,16.0,661.5,811.29,610.95
2016,1,12,13,30,950.0,80.0,0.5,16.0,652.0,780.39,590.05
2016,1,12,13,45,943.0,79.5,0.45,16.0,633.5,744.04,565.46
2016,1,12,14,0,936.0,79.0,0.4,16.0,615.0,705.09,538.18
2016,1,12,14,15,926.5,77.5,0.35,16.0,588.5,661.1,505.93
2016,1,12,14,30,917.0,76.0,0.3,16.0,562.0,615.13,471.57
2016,1,12,14,45,900.5,75.0,0.3,16.0,528.5,564.2,433.3
2016,1,12,15,0,884.0,74.0,0.3,16.0,495.0,512.38,393.16
2016,1,12,15,15,864.0,71.5,0.35,15.5,455.0,457.23,350.26
2016,1,12,15,30,844.0,69.0,0.4,15.0,415.0,401.4,305.03
2016,1,12,15,45,814.0,65.5,0.45,15.0,370.0,341.62,254.65
2016,1,12,16,0,784.0,62.0,0.5,15.0,325.0,283.66,204.37
2016,1,12,16,15,740.5,57.5,0.6,14.0,276.5,223.85,153.16
2016,1,12,16,30,697.0,53.0,0.7,13.0,228.0,168.08,105.78
2016,1,12,16,45,628.0,46.5,0.85,12.5,178.5,111.97,62.19
2016,1,12,17,0,559.0,40.0,1.0,12.0,129.0,63.62,31.62
2016,1,12,17,15,437.5,30.5,1.05,11.0,84.5,23.8,14.91
2016,1,12,17,30,316.0,21.0,1.1,10.0,40.0,16.98,3.5
2016,1,12,17,45,158.0,10.5,1.2,9.5,20.0,10.01,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.5,14.0,2.15,5.0,31.0,98.17,0.0
2016,1,13,8,0,387.0,28.0,2.4,6.0,62.0,250.69,190.43
2016,1,13,8,15,491.5,37.0,2.45,6.5,109.0,333.63,276.2
2016,1,13,8,30,596.0,46.0,2.5,7.0,156.0,425.4,358.12
2016,1,13,8,45,656.5,52.0,2.55,8.0,205.5,488.9,413.24
2016,1,13,9,0,717.0,58.0,2.6,9.0,255.0,560.59,472.04
2016,1,13,9,15,756.5,62.5,2.7,9.5,303.0,618.04,517.49
2016,1,13,9,30,796.0,67.0,2.8,10.0,351.0,675.49,560.52
2016,1,13,9,45,822.5,70.0,2.95,11.0,395.0,720.93,592.34
2016,1,13,10,0,849.0,73.0,3.1,12.0,439.0,764.78,622.24
2016,1,13,10,15,867.5,75.5,3.15,12.5,477.0,799.71,645.55
2016,1,13,10,30,886.0,78.0,3.2,13.0,515.0,832.07,666.72
2016,1,13,10,45,897.5,80.5,3.25,13.5,546.5,848.85,676.39
2016,1,13,11,0,909.0,83.0,3.3,14.0,578.0,869.3,688.87
2016,1,13,11,15,918.0,84.0,3.3,14.0,602.0,882.48,697.1
2016,1,13,11,30,927.0,85.0,3.3,14.0,626.0,892.15,703.0
2016,1,13,11,45,931.0,86.5,3.35,14.5,641.5,894.55,702.91
2016,1,13,12,0,935.0,88.0,3.4,15.0,657.0,893.26,700.41
2016,1,13,12,15,937.5,88.5,3.4,15.0,665.0,885.86,694.76
2016,1,13,12,30,940.0,89.0,3.4,15.0,673.0,874.79,686.7
2016,1,13,12,45,939.0,89.0,3.4,15.0,671.5,856.72,673.79
2016,1,13,13,0,938.0,89.0,3.4,15.0,670.0,835.2,658.56
2016,1,13,13,15,935.0,88.5,3.4,15.0,660.5,808.26,639.49
2016,1,13,13,30,932.0,88.0,3.4,15.0,651.0,778.19,618.17
2016,1,13,13,45,925.0,87.5,3.4,15.0,632.5,742.36,592.57
2016,1,13,14,0,918.0,87.0,3.4,15.0,614.0,703.96,563.84
2016,1,13,14,15,908.0,85.5,3.3,15.0,588.0,660.27,529.47
2016,1,13,14,30,898.0,84.0,3.2,15.0,562.0,616.58,494.37
2016,1,13,14,45,883.0,82.0,3.15,15.0,528.5,565.6,453.08
2016,1,13,15,0,868.0,80.0,3.1,15.0,495.0,513.68,409.99
2016,1,13,15,15,847.0,77.0,2.8,14.5,455.5,457.43,362.54
2016,1,13,15,30,826.0,74.0,2.5,14.0,416.0,401.44,314.01
2016,1,13,15,45,794.0,71.0,2.25,13.5,371.0,342.29,262.02
2016,1,13,16,0,762.0,68.0,2.0,13.0,326.0,285.2,210.82
2016,1,13,16,15,717.5,63.0,1.85,12.0,277.5,225.73,158.31
2016,1,13,16,30,673.0,58.0,1.7,11.0,229.0,168.76,108.87
2016,1,13,16,45,601.5,51.0,1.55,10.5,179.5,112.85,64.62
2016,1,13,17,0,530.0,44.0,1.4,10.0,130.0,64.94,33.46
2016,1,13,17,15,409.5,33.5,1.4,9.5,85.5,26.42,17.36
2016,1,13,17,30,289.0,23.0,1.4,9.0,41.0,18.77,5.65
2016,1,13,17,45,144.5,11.5,1.4,9.0,20.5,10.96,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,85.0,16.0,2.3,8.0,23.5,52.5,0.0
2016,1,14,8,0,170.0,32.0,2.6,9.0,47.0,149.69,111.57
2016,1,14,8,15,232.5,49.5,2.6,9.5,84.0,210.29,172.13
2016,1,14,8,30,295.0,67.0,2.6,10.0,121.0,276.27,231.14
2016,1,14,8,45,339.0,82.0,2.6,10.5,161.5,332.2,279.99
2016,1,14,9,0,383.0,97.0,2.6,11.0,202.0,390.73,329.24
2016,1,14,9,15,420.0,106.5,2.85,12.0,241.0,439.65,368.97
2016,1,14,9,30,457.0,116.0,3.1,13.0,280.0,489.74,408.41
2016,1,14,9,45,508.0,122.0,3.35,14.0,324.5,546.75,452.47
2016,1,14,10,0,559.0,128.0,3.6,15.0,369.0,604.71,496.12
2016,1,14,10,15,491.5,157.5,3.7,15.5,383.0,596.59,486.27
2016,1,14,10,30,424.0,187.0,3.8,16.0,397.0,582.82,472.36
2016,1,14,10,45,308.5,220.5,3.9,16.5,378.0,517.36,417.87
2016,1,14,11,0,193.0,254.0,4.0,17.0,359.0,447.54,359.6
2016,1,14,11,15,184.0,266.0,4.05,17.0,370.0,452.28,362.67
2016,1,14,11,30,175.0,278.0,4.1,17.0,381.0,456.19,364.82
2016,1,14,11,45,212.0,282.5,4.2,17.5,410.0,489.5,390.44
2016,1,14,12,0,249.0,287.0,4.3,18.0,439.0,521.8,414.97
2016,1,14,12,15,236.5,292.5,4.3,18.0,438.5,512.6,407.07
2016,1,14,12,30,224.0,298.0,4.3,18.0,438.0,502.73,398.92
2016,1,14,12,45,190.5,299.5,4.35,18.0,418.0,471.08,373.81
2016,1,14,13,0,157.0,301.0,4.4,18.0,398.0,440.02,349.14
2016,1,14,13,15,90.5,268.5,4.4,18.0,324.5,338.97,269.4
2016,1,14,13,30,24.0,236.0,4.4,18.0,251.0,244.38,193.37
2016,1,14,13,45,35.5,242.0,4.4,18.0,263.5,264.66,210.07
2016,1,14,14,0,47.0,248.0,4.4,18.0,276.0,276.06,219.46
2016,1,14,14,15,100.0,249.0,4.4,18.0,304.0,307.08,245.17
2016,1,14,14,30,153.0,250.0,4.4,18.0,332.0,338.98,270.98
2016,1,14,14,45,108.0,229.0,4.4,18.0,285.5,280.12,223.77
2016,1,14,15,0,63.0,208.0,4.4,18.0,239.0,230.9,184.2
2016,1,14,15,15,422.0,144.5,4.2,17.5,322.5,334.79,267.07
2016,1,14,15,30,781.0,81.0,4.0,17.0,406.0,392.75,306.84
2016,1,14,15,45,750.0,77.0,3.8,17.0,362.0,335.16,255.65
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,278.36,204.83
2016,1,14,16,15,674.5,67.5,3.25,16.0,271.0,220.4,154.04
2016,1,14,16,30,630.0,62.0,2.9,15.0,224.0,166.68,107.77
2016,1,14,16,45,563.5,54.0,2.6,14.5,176.0,112.67,65.13
2016,1,14,17,0,497.0,46.0,2.3,14.0,128.0,66.15,34.57
2016,1,14,17,15,380.5,35.0,2.3,13.5,85.0,27.65,18.15
2016,1,14,17,30,264.0,24.0,2.3,13.0,42.0,19.59,6.92
2016,1,14,17,45,132.0,12.0,2.3,13.0,21.0,11.44,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.25,6.5,33.5,114.71,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,67.0,280.43,214.45
2016,1,15,8,15,569.0,33.5,4.45,7.5,116.0,365.35,303.52
2016,1,15,8,30,671.0,41.0,4.4,8.0,165.0,457.92,387.12
2016,1,15,8,45,732.5,45.0,4.4,9.0,216.5,528.09,448.25
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,600.79,508.36
2016,1,15,9,15,830.0,52.5,4.3,10.5,317.5,651.45,547.26
2016,1,15,9,30,866.0,56.0,4.2,11.0,367.0,707.23,588.35
2016,1,15,9,45,893.0,57.5,4.15,12.0,412.0,752.95,619.4
2016,1,15,10,0,920.0,59.0,4.1,13.0,457.0,797.12,648.52
2016,1,15,10,15,936.5,60.5,3.9,13.5,496.0,830.91,669.74
2016,1,15,10,30,953.0,62.0,3.7,14.0,535.0,861.93,688.49
2016,1,15,10,45,965.5,63.0,3.5,14.5,567.5,885.94,701.79
2016,1,15,11,0,978.0,64.0,3.3,15.0,600.0,906.57,712.48
2016,1,15,11,15,985.0,65.0,3.1,15.5,624.0,918.94,717.21
2016,1,15,11,30,992.0,66.0,2.9,16.0,648.0,927.53,719.3
2016,1,15,11,45,992.0,68.5,2.75,16.5,664.0,928.09,716.27
2016,1,15,12,0,992.0,71.0,2.6,17.0,680.0,924.72,710.71
2016,1,15,12,15,993.5,71.5,2.45,17.0,687.0,916.32,703.21
2016,1,15,12,30,995.0,72.0,2.3,17.0,694.0,904.05,693.22
2016,1,15,12,45,993.5,71.5,2.15,17.5,692.5,884.38,677.02
2016,1,15,13,0,992.0,71.0,2.0,18.0,691.0,861.08,658.58
2016,1,15,13,15,988.5,71.0,1.85,18.0,681.0,833.3,638.43
2016,1,15,13,30,985.0,71.0,1.7,18.0,671.0,802.21,616.09
2016,1,15,13,45,977.5,70.5,1.6,18.0,652.0,764.61,589.72
2016,1,15,14,0,970.0,70.0,1.5,18.0,633.0,724.29,561.35
2016,1,15,14,15,960.5,69.0,1.45,18.0,607.0,679.68,528.05
2016,1,15,14,30,951.0,68.0,1.4,18.0,581.0,632.96,492.47
2016,1,15,14,45,935.0,67.5,1.35,18.0,546.5,581.37,452.38
2016,1,15,15,0,919.0,67.0,1.3,18.0,512.0,528.74,410.4
2016,1,15,15,15,899.5,64.5,1.15,17.5,472.0,471.74,364.09
2016,1,15,15,30,880.0,62.0,1.0,17.0,432.0,414.66,316.29
2016,1,15,15,45,851.0,60.0,0.85,17.0,386.0,355.07,264.78
2016,1,15,16,0,822.0,58.0,0.7,17.0,340.0,296.11,212.88
2016,1,15,16,15,781.0,54.0,0.5,16.5,291.0,234.91,159.54
2016,1,15,16,30,740.0,50.0,0.3,16.0,242.0,177.38,110.2
2016,1,15,16,45,673.0,44.5,0.2,16.0,191.5,119.4,64.98
2016,1,15,17,0,606.0,39.0,0.1,16.0,141.0,68.85,32.62
2016,1,15,17,15,489.5,30.5,0.25,15.5,94.5,25.61,16.35
2016,1,15,17,30,373.0,22.0,0.4,15.0,48.0,19.19,7.39
2016,1,15,17,45,186.5,11.0,0.6,14.5,24.0,10.48,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,1.5,6.5,2.0,1.91,0.0
2016,1,16,8,0,0.0,4.0,1.7,7.0,4.0,3.7,0.0
2016,1,16,8,15,0.0,7.5,2.0,7.5,7.5,6.94,0.3
2016,1,16,8,30,0.0,11.0,2.3,8.0,11.0,10.18,3.22
2016,1,16,8,45,0.0,14.5,2.6,8.5,14.5,13.43,6.12
2016,1,16,9,0,0.0,18.0,2.9,9.0,18.0,16.68,8.97
2016,1,16,9,15,0.0,21.5,2.9,9.0,21.5,19.94,11.82
2016,1,16,9,30,0.0,25.0,2.9,9.0,25.0,23.19,14.64
2016,1,16,9,45,7.0,93.0,2.95,9.5,96.0,93.58,75.55
2016,1,16,10,0,14.0,161.0,3.0,10.0,167.0,172.19,141.77
2016,1,16,10,15,8.0,161.0,2.95,10.0,165.0,165.56,135.49
2016,1,16,10,30,2.0,161.0,2.9,10.0,163.0,159.25,129.67
2016,1,16,10,45,1.0,85.5,2.85,10.5,86.5,80.47,63.08
2016,1,16,11,0,0.0,10.0,2.8,11.0,10.0,9.29,2.3
2016,1,16,11,15,0.0,16.5,2.85,11.5,16.5,15.33,7.45
2016,1,16,11,30,0.0,23.0,2.9,12.0,23.0,21.38,12.56
2016,1,16,11,45,454.5,58.0,3.0,12.5,338.0,465.6,387.43
2016,1,16,12,0,909.0,93.0,3.1,13.0,653.0,882.22,699.17
2016,1,16,12,15,914.0,93.5,3.6,13.5,662.0,877.34,693.46
2016,1,16,12,30,919.0,94.0,4.1,14.0,671.0,868.81,688.49
2016,1,16,12,45,935.0,88.0,4.6,14.5,674.5,858.19,682.73
2016,1,16,13,0,951.0,82.0,5.1,15.0,678.0,843.54,673.96
2016,1,16,13,15,950.0,81.5,5.35,15.0,670.0,818.02,656.7
2016,1,16,13,30,949.0,81.0,5.6,15.0,662.0,789.2,636.81
2016,1,16,13,45,945.5,80.0,5.9,15.0,645.0,754.89,612.72
2016,1,16,14,0,942.0,79.0,6.2,15.0,628.0,717.71,585.72
2016,1,16,14,15,932.5,77.5,6.35,14.5,602.0,673.52,551.6
2016,1,16,14,30,923.0,76.0,6.5,14.0,576.0,627.3,514.91
2016,1,16,14,45,904.0,76.0,6.65,14.0,542.0,575.69,471.85
2016,1,16,15,0,885.0,76.0,6.8,14.0,508.0,524.19,427.74
2016,1,16,15,15,864.0,73.5,6.85,13.5,467.5,467.52,378.95
2016,1,16,15,30,843.0,71.0,6.9,13.0,427.0,411.04,328.89
2016,1,16,15,45,793.5,72.0,6.95,12.5,379.0,348.72,273.21
2016,1,16,16,0,744.0,73.0,7.0,12.0,331.0,290.22,220.03
2016,1,16,16,15,699.5,68.0,6.95,11.0,283.0,229.82,165.46
2016,1,16,16,30,655.0,63.0,6.9,10.0,235.0,174.87,116.53
2016,1,16,16,45,556.0,59.0,6.9,9.5,184.0,118.96,72.23
2016,1,16,17,0,457.0,55.0,6.9,9.0,133.0,74.44,43.06
2016,1,16,17,15,344.0,42.0,6.85,8.5,89.0,34.01,24.27
2016,1,16,17,30,231.0,29.0,6.8,8.0,45.0,22.95,11.03
2016,1,16,17,45,115.5,14.5,6.75,7.5,22.5,13.82,0.0
2016,1,16,18,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.5,1.2,1.5,33.0,126.27,0.0
2016,1,17,8,0,436.0,27.0,1.3,2.0,66.0,266.26,206.66
2016,1,17,8,15,536.5,34.5,1.35,2.5,114.0,349.42,291.92
2016,1,17,8,30,637.0,42.0,1.4,3.0,162.0,440.01,372.78
2016,1,17,8,45,694.5,47.5,1.5,4.0,212.5,508.42,431.62
2016,1,17,9,0,752.0,53.0,1.6,5.0,263.0,579.26,489.53
2016,1,17,9,15,789.0,57.0,1.6,5.5,311.5,635.88,532.79
2016,1,17,9,30,826.0,61.0,1.6,6.0,360.0,692.37,573.84
2016,1,17,9,45,847.0,64.5,1.65,6.5,403.5,735.56,604.0
2016,1,17,10,0,868.0,68.0,1.7,7.0,447.0,776.87,632.18
2016,1,17,10,15,885.5,70.5,1.7,7.5,485.5,805.11,649.79
2016,1,17,10,30,903.0,73.0,1.7,8.0,524.0,837.38,670.2
2016,1,17,10,45,912.0,75.5,1.75,8.5,555.5,859.71,683.79
2016,1,17,11,0,921.0,78.0,1.8,9.0,587.0,878.73,695.14
2016,1,17,11,15,929.0,79.5,1.85,9.0,611.0,892.23,703.93
2016,1,17,11,30,937.0,81.0,1.9,9.0,635.0,902.15,710.4
2016,1,17,11,45,798.5,126.5,1.95,9.5,607.5,845.15,668.39
2016,1,17,12,0,660.0,172.0,2.0,10.0,580.0,772.46,615.38
2016,1,17,12,15,800.5,129.5,2.05,10.0,630.0,830.74,658.3
2016,1,17,12,30,941.0,87.0,2.1,10.0,680.0,880.91,693.7
2016,1,17,12,45,705.5,166.0,2.15,10.5,610.5,769.72,612.53
2016,1,17,13,0,470.0,245.0,2.2,11.0,541.0,646.37,516.31
2016,1,17,13,15,425.5,253.5,2.25,11.0,519.0,606.39,486.42
2016,1,17,13,30,381.0,262.0,2.3,11.0,497.0,559.18,450.2
2016,1,17,13,45,318.0,266.5,2.4,11.0,459.0,504.77,407.81
2016,1,17,14,0,255.0,271.0,2.5,11.0,421.0,453.29,367.14
2016,1,17,14,15,573.5,177.5,2.55,11.0,495.5,552.98,449.84
2016,1,17,14,30,892.0,84.0,2.6,11.0,570.0,619.64,502.86
2016,1,17,14,45,758.5,108.0,2.7,11.0,504.5,533.12,432.96
2016,1,17,15,0,625.0,132.0,2.8,11.0,439.0,452.99,367.94
2016,1,17,15,15,594.5,128.0,2.7,10.5,401.5,402.11,325.62
2016,1,17,15,30,564.0,124.0,2.6,10.0,364.0,353.01,283.63
2016,1,17,15,45,532.5,117.5,2.55,10.0,325.5,301.06,238.13
2016,1,17,16,0,501.0,111.0,2.5,10.0,287.0,254.02,196.1
2016,1,17,16,15,476.5,97.5,2.2,9.5,246.0,204.91,152.23
2016,1,17,16,30,452.0,84.0,1.9,9.0,205.0,158.17,110.87
2016,1,17,16,45,405.0,71.0,1.6,8.5,162.5,111.73,72.7
2016,1,17,17,0,358.0,58.0,1.3,8.0,120.0,70.61,42.98
2016,1,17,17,15,282.0,42.5,1.25,7.5,81.5,32.85,23.49
2016,1,17,17,30,206.0,27.0,1.2,7.0,43.0,21.22,10.48
2016,1,17,17,45,103.0,13.5,1.2,6.5,21.5,12.87,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,185.0,15.0,2.35,2.0,32.0,113.89,0.0
2016,1,18,8,0,370.0,30.0,2.7,3.0,64.0,244.55,190.68
2016,1,18,8,15,474.0,39.5,2.6,3.5,111.0,327.75,275.12
2016,1,18,8,30,578.0,49.0,2.5,4.0,158.0,419.7,357.67
2016,1,18,8,45,639.5,55.5,2.45,5.0,208.0,489.1,417.62
2016,1,18,9,0,701.0,62.0,2.4,6.0,258.0,556.85,473.4
2016,1,18,9,15,741.0,66.5,2.2,6.5,306.5,614.79,518.23
2016,1,18,9,30,781.0,71.0,2.0,7.0,355.0,672.8,559.96
2016,1,18,9,45,807.5,75.0,1.8,8.0,399.5,719.66,590.29
2016,1,18,10,0,834.0,79.0,1.6,9.0,444.0,765.0,618.06
2016,1,18,10,15,853.5,81.5,1.5,9.5,483.0,801.02,640.05
2016,1,18,10,30,873.0,84.0,1.4,10.0,522.0,834.54,659.75
2016,1,18,10,45,886.5,86.5,1.3,10.5,554.5,860.28,673.52
2016,1,18,11,0,900.0,89.0,1.2,11.0,587.0,882.84,684.89
2016,1,18,11,15,909.5,90.0,1.05,11.0,612.0,889.75,685.81
2016,1,18,11,30,919.0,91.0,0.9,11.0,637.0,900.27,689.3
2016,1,18,11,45,928.0,90.5,0.75,11.5,654.5,905.0,687.47
2016,1,18,12,0,937.0,90.0,0.6,12.0,672.0,906.05,683.22
2016,1,18,12,15,940.0,90.5,0.5,12.5,680.0,899.42,675.08
2016,1,18,12,30,943.0,91.0,0.4,13.0,688.0,889.08,664.83
2016,1,18,12,45,945.0,90.5,0.35,13.5,688.0,873.1,652.19
2016,1,18,13,0,947.0,90.0,0.3,14.0,688.0,853.52,637.47
2016,1,18,13,15,944.0,89.5,0.45,14.0,679.0,826.57,622.97
2016,1,18,13,30,941.0,89.0,0.6,14.0,670.0,796.43,606.15
2016,1,18,13,45,936.0,87.5,0.8,14.0,652.5,760.74,585.8
2016,1,18,14,0,931.0,86.0,1.0,14.0,635.0,722.29,562.31
2016,1,18,14,15,921.5,84.5,1.1,14.0,609.0,678.44,531.24
2016,1,18,14,30,912.0,83.0,1.2,14.0,583.0,632.57,497.62
2016,1,18,14,45,900.0,80.5,1.35,14.0,550.0,582.51,459.99
2016,1,18,15,0,888.0,78.0,1.5,14.0,517.0,532.01,420.4
2016,1,18,15,15,868.5,75.5,1.55,13.5,477.5,475.73,375.02
2016,1,18,15,30,849.0,73.0,1.6,13.0,438.0,419.46,327.91
2016,1,18,15,45,819.5,70.0,1.65,13.0,392.5,359.52,275.83
2016,1,18,16,0,790.0,67.0,1.7,13.0,347.0,301.3,223.91
2016,1,18,16,15,748.0,62.5,1.6,12.0,297.5,240.69,170.41
2016,1,18,16,30,706.0,58.0,1.5,11.0,248.0,183.93,120.69
2016,1,18,16,45,640.0,52.0,1.4,10.0,197.5,125.07,73.07
2016,1,18,17,0,574.0,46.0,1.3,9.0,147.0,75.19,39.03
2016,1,18,17,15,462.0,36.0,1.35,8.5,100.5,29.08,20.12
2016,1,18,17,30,350.0,26.0,1.4,8.0,54.0,20.98,10.71
2016,1,18,17,45,175.0,13.0,1.5,7.5,27.0,12.39,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,142.5,17.0,2.85,5.5,30.0,96.55,0.0
2016,1,19,8,0,285.0,34.0,2.9,6.0,60.0,206.52,159.65
2016,1,19,8,15,390.0,45.5,2.95,6.0,105.5,289.46,241.45
2016,1,19,8,30,495.0,57.0,3.0,6.0,151.0,381.1,323.92
2016,1,19,8,45,559.0,65.5,3.15,6.5,200.0,451.65,385.93
2016,1,19,9,0,623.0,74.0,3.3,7.0,249.0,525.47,448.3
2016,1,19,9,15,461.0,112.0,3.6,8.0,254.0,476.3,405.43
2016,1,19,9,30,299.0,150.0,3.9,9.0,259.0,406.51,344.53
2016,1,19,9,45,324.0,161.5,4.25,10.0,292.5,445.25,375.74
2016,1,19,10,0,349.0,173.0,4.6,11.0,326.0,484.38,406.28
2016,1,19,10,15,260.0,201.5,5.0,12.0,321.0,452.76,376.72
2016,1,19,10,30,171.0,230.0,5.4,13.0,316.0,402.95,332.63
2016,1,19,10,45,307.0,222.0,5.85,14.0,388.0,519.63,428.21
2016,1,19,11,0,443.0,214.0,6.3,15.0,460.0,639.29,523.13
2016,1,19,11,15,436.0,229.0,6.35,15.0,479.5,650.89,530.58
2016,1,19,11,30,429.0,244.0,6.4,15.0,499.0,660.27,536.72
2016,1,19,11,45,487.0,230.5,6.45,15.5,527.5,692.27,561.35
2016,1,19,12,0,545.0,217.0,6.5,16.0,556.0,721.79,583.78
2016,1,19,12,15,551.5,215.5,6.4,16.0,562.5,718.07,580.21
2016,1,19,12,30,558.0,214.0,6.3,16.0,569.0,711.98,574.99
2016,1,19,12,45,367.0,261.0,6.2,16.5,494.5,584.43,471.07
2016,1,19,13,0,176.0,308.0,6.1,17.0,420.0,463.76,371.38
2016,1,19,13,15,264.5,290.0,5.95,17.0,455.5,514.88,413.42
2016,1,19,13,30,353.0,272.0,5.8,17.0,491.0,550.69,442.63
2016,1,19,13,45,484.5,223.5,5.65,17.0,515.5,587.37,473.13
2016,1,19,14,0,616.0,175.0,5.5,17.0,540.0,609.73,491.84
2016,1,19,14,15,566.5,182.5,5.35,17.0,508.0,556.33,448.74
2016,1,19,14,30,517.0,190.0,5.2,17.0,476.0,508.32,409.7
2016,1,19,14,45,298.5,205.0,5.1,17.0,368.0,371.79,299.59
2016,1,19,15,0,80.0,220.0,5.0,17.0,260.0,251.66,201.7
2016,1,19,15,15,294.0,179.5,4.65,16.5,309.5,311.42,250.16
2016,1,19,15,30,508.0,139.0,4.3,16.0,359.0,345.0,273.76
2016,1,19,15,45,579.0,116.5,3.95,16.0,342.5,321.13,249.55
2016,1,19,16,0,650.0,94.0,3.6,16.0,326.0,286.42,215.06
2016,1,19,16,15,604.0,87.0,3.2,15.5,279.0,229.67,165.34
2016,1,19,16,30,558.0,80.0,2.8,15.0,232.0,177.48,120.31
2016,1,19,16,45,497.0,69.5,2.45,14.5,184.5,125.05,78.18
2016,1,19,17,0,436.0,59.0,2.1,14.0,137.0,79.64,46.44
2016,1,19,17,15,329.5,45.5,2.0,13.5,93.5,36.79,26.39
2016,1,19,17,30,223.0,32.0,1.9,13.0,50.0,25.23,14.11
2016,1,19,17,45,111.5,16.0,1.85,13.0,25.0,15.25,0.0
2016,1,19,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,108.5,18.5,3.25,4.5,29.0,84.19,0.0
2016,1,20,8,0,217.0,37.0,3.3,5.0,58.0,179.6,139.49
2016,1,20,8,15,318.0,52.0,3.15,5.0,102.5,259.22,217.1
2016,1,20,8,30,419.0,67.0,3.0,5.0,147.0,348.28,297.34
2016,1,20,8,45,493.5,75.5,2.95,5.5,196.0,422.08,362.04
2016,1,20,9,0,568.0,84.0,2.9,6.0,245.0,500.92,428.39
2016,1,20,9,15,613.0,91.0,2.75,6.5,292.0,560.95,476.55
2016,1,20,9,30,658.0,98.0,2.6,7.0,339.0,621.72,523.4
2016,1,20,9,45,695.5,101.5,2.5,7.5,383.5,673.04,560.65
2016,1,20,10,0,733.0,105.0,2.4,8.0,428.0,723.69,596.0
2016,1,20,10,15,376.5,149.0,2.15,8.5,315.5,497.43,413.24
2016,1,20,10,30,20.0,193.0,1.9,9.0,203.0,208.81,170.55
2016,1,20,10,45,40.0,219.0,1.7,9.5,241.0,265.95,217.94
2016,1,20,11,0,60.0,245.0,1.5,10.0,279.0,311.5,253.73
2016,1,20,11,15,47.0,245.0,1.3,10.5,272.5,298.05,241.1
2016,1,20,11,30,34.0,245.0,1.1,11.0,266.0,284.71,228.97
2016,1,20,11,45,32.0,251.0,0.9,11.5,271.0,287.77,230.23
2016,1,20,12,0,30.0,257.0,0.7,12.0,276.0,290.78,231.29
2016,1,20,12,15,37.5,266.5,1.05,12.0,290.5,305.64,243.85
2016,1,20,12,30,45.0,276.0,1.4,12.0,305.0,320.15,255.95
2016,1,20,12,45,29.5,250.5,1.75,12.5,269.5,277.34,221.85
2016,1,20,13,0,14.0,225.0,2.1,13.0,234.0,227.53,181.84
2016,1,20,13,15,23.0,240.0,2.3,13.0,255.0,248.76,199.44
2016,1,20,13,30,32.0,255.0,2.5,13.0,276.0,277.88,223.05
2016,1,20,13,45,26.0,240.5,2.75,13.5,257.0,248.93,199.62
2016,1,20,14,0,20.0,226.0,3.0,14.0,238.0,229.04,183.53
2016,1,20,14,15,101.0,242.5,3.0,14.0,299.0,301.9,243.81
2016,1,20,14,30,182.0,259.0,3.0,14.0,360.0,367.03,296.23
2016,1,20,14,45,113.0,234.0,3.0,14.0,295.5,293.68,236.92
2016,1,20,15,0,44.0,209.0,3.0,14.0,231.0,222.75,179.5
2016,1,20,15,15,157.5,196.0,2.9,13.5,266.0,262.06,212.09
2016,1,20,15,30,271.0,183.0,2.8,13.0,301.0,288.56,232.22
2016,1,20,15,45,445.0,143.0,2.7,13.0,313.5,297.85,235.09
2016,1,20,16,0,619.0,103.0,2.6,13.0,326.0,287.2,218.5
2016,1,20,16,15,572.0,95.0,2.25,12.5,279.0,230.8,168.97
2016,1,20,16,30,525.0,87.0,1.9,12.0,232.0,179.18,124.33
2016,1,20,16,45,456.5,76.0,1.6,12.0,184.0,125.29,80.8
2016,1,20,17,0,388.0,65.0,1.3,12.0,136.0,80.93,49.35
2016,1,20,17,15,286.0,49.5,1.2,11.5,93.0,40.47,29.91
2016,1,20,17,30,184.0,34.0,1.1,11.0,50.0,26.78,15.9
2016,1,20,17,45,92.0,17.0,1.0,11.0,25.0,16.2,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,109.16,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,232.25,178.26
2016,1,21,8,15,447.0,41.0,4.2,11.5,110.0,315.69,259.34
2016,1,21,8,30,552.0,51.0,4.4,12.0,157.0,408.07,341.17
2016,1,21,8,45,627.5,55.5,4.6,12.5,208.5,482.99,406.34
2016,1,21,9,0,703.0,60.0,4.8,13.0,260.0,557.8,469.27
2016,1,21,9,15,744.5,64.5,5.15,13.0,309.5,617.1,518.16
2016,1,21,9,30,786.0,69.0,5.5,13.0,359.0,676.65,565.42
2016,1,21,9,45,818.0,71.5,5.9,13.5,405.0,726.32,603.17
2016,1,21,10,0,850.0,74.0,6.3,14.0,451.0,774.75,639.42
2016,1,21,10,15,869.5,76.5,6.7,14.0,491.0,811.45,667.48
2016,1,21,10,30,889.0,79.0,7.1,14.0,531.0,845.63,693.55
2016,1,21,10,45,900.5,81.5,7.55,14.0,563.5,863.2,707.06
2016,1,21,11,0,912.0,84.0,8.0,14.0,596.0,884.55,723.6
2016,1,21,11,15,920.0,85.5,8.2,14.0,620.5,898.3,733.56
2016,1,21,11,30,928.0,87.0,8.4,14.0,645.0,908.49,740.98
2016,1,21,11,45,929.5,89.0,8.6,14.0,660.5,910.0,741.93
2016,1,21,12,0,931.0,91.0,8.8,14.0,676.0,907.79,740.23
2016,1,21,12,15,932.0,91.5,8.8,14.0,683.5,899.71,733.61
2016,1,21,12,30,933.0,92.0,8.8,14.0,691.0,887.99,724.38
2016,1,21,12,45,929.5,93.0,8.85,14.0,689.0,869.52,710.29
2016,1,21,13,0,926.0,94.0,8.9,14.0,687.0,847.67,693.7
2016,1,21,13,15,923.0,93.5,8.7,14.0,678.0,821.27,673.07
2016,1,21,13,30,920.0,93.0,8.5,14.0,669.0,791.74,650.11
2016,1,21,13,45,915.5,91.0,8.3,14.0,652.0,756.52,622.78
2016,1,21,14,0,911.0,89.0,8.1,14.0,635.0,718.58,593.15
2016,1,21,14,15,903.0,88.0,7.85,14.0,610.5,676.89,558.5
2016,1,21,14,30,895.0,87.0,7.6,14.0,586.0,633.1,521.63
2016,1,21,14,45,883.0,85.0,7.4,14.0,554.0,585.61,481.21
2016,1,21,15,0,871.0,83.0,7.2,14.0,522.0,534.87,437.38
2016,1,21,15,15,853.0,80.0,7.0,13.5,483.0,479.34,389.48
2016,1,21,15,30,835.0,77.0,6.8,13.0,444.0,423.71,340.2
2016,1,21,15,45,818.0,71.5,6.65,13.0,401.0,366.14,287.56
2016,1,21,16,0,801.0,66.0,6.5,13.0,358.0,308.99,234.31
2016,1,21,16,15,763.5,61.5,6.25,12.5,309.0,248.48,178.87
2016,1,21,16,30,726.0,57.0,6.0,12.0,260.0,191.28,127.13
2016,1,21,16,45,679.5,50.0,5.75,11.5,210.5,134.15,78.92
2016,1,21,17,0,633.0,43.0,5.5,11.0,161.0,82.06,41.56
2016,1,21,17,15,527.5,34.5,5.1,10.0,112.0,33.33,23.84
2016,1,21,17,30,422.0,26.0,4.7,9.0,63.0,22.49,12.82
2016,1,21,17,45,211.0,13.0,4.35,8.5,31.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
