Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,132.14,64.63
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,270.94,214.3
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,354.12,289.32
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,445.28,367.13
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,326.27,271.35
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,152.67,124.13
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,149.69,121.47
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,155.54,125.56
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,147.21,117.7
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,139.37,110.3
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,150.81,119.4
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,162.32,128.48
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,272.46,218.07
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,375.09,299.02
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,430.05,341.11
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,471.23,372.4
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,719.29,569.16
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,932.93,724.28
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,926.17,719.02
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,915.69,712.55
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,898.45,701.54
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,877.68,687.96
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,851.34,669.77
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,821.8,649.18
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,786.39,623.1
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,748.35,594.93
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,707.78,564.02
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,661.83,527.82
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,610.62,486.82
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,558.43,444.14
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,502.61,397.27
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,446.83,349.42
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,386.83,297.37
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,327.33,244.93
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,266.93,191.84
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,210.1,142.06
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,152.23,94.43
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,101.44,57.07
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,53.94,30.59
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,32.97,22.43
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,20.76,8.75
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,9.53,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,149.13,80.91
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,302.48,243.82
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,388.22,323.1
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,480.99,404.45
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,552.13,464.46
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,625.54,523.29
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,683.91,568.42
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,741.97,612.3
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,783.11,641.46
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,828.74,673.59
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,865.2,698.72
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,898.91,721.62
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,924.64,737.11
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,946.96,750.06
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,962.55,759.29
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,974.32,765.89
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,977.4,764.93
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,976.45,761.32
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,969.76,755.33
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,959.08,746.73
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,942.04,732.79
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,921.15,716.36
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,893.69,696.44
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,862.73,674.16
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,826.39,647.13
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,787.01,617.96
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,742.07,586.54
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,694.79,550.98
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,642.84,509.99
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,589.36,466.82
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,531.41,419.37
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,472.95,370.13
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,410.7,316.07
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,349.68,261.81
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,285.65,205.45
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,224.49,151.32
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,162.88,99.53
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,107.36,57.85
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,54.39,28.79
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,28.17,19.06
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,19.21,8.64
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,11.44,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,148.51,88.2
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,305.88,254.11
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,389.73,334.36
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,476.43,413.67
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,439.85,383.55
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,381.26,331.96
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,407.34,353.73
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,444.66,383.68
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,461.52,395.17
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,475.31,403.82
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,512.58,432.66
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,549.3,460.52
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,766.44,637.4
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,958.31,779.54
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,972.66,785.9
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,983.12,790.58
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,985.4,789.44
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,983.61,785.56
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,976.47,779.5
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,965.29,770.72
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,946.57,755.21
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,924.08,737.2
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,896.16,716.77
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,864.76,693.85
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,827.76,667.1
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,787.87,638.08
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,743.2,604.91
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,696.12,567.35
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,643.86,524.9
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,590.2,480.34
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,532.93,432.45
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,475.16,382.65
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,412.89,327.15
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,351.64,271.18
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,287.86,213.12
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,226.84,157.46
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,165.42,103.87
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,109.44,60.26
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,55.76,29.75
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,30.68,21.79
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,19.09,9.28
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,11.44,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,161.05,101.54
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,334.0,276.54
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,417.07,353.45
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,506.5,431.1
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,576.14,488.92
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,647.67,544.34
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,705.68,587.03
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,756.82,623.19
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,803.54,654.39
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,848.37,683.48
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,884.44,707.83
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,917.59,730.01
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,943.03,745.3
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,964.92,758.17
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,979.97,767.23
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,991.08,773.75
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,990.48,771.45
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,985.71,766.56
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,979.02,760.51
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,968.33,751.87
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,951.98,738.67
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,931.72,722.99
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,904.12,703.22
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,873.0,681.12
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,837.06,655.66
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,797.95,627.95
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,752.48,595.97
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,704.6,559.64
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,651.22,518.2
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,596.78,474.9
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,538.59,427.07
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,479.73,377.4
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,417.17,323.7
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,355.5,269.28
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,291.4,212.87
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,230.19,158.45
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,168.22,105.43
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,111.83,61.95
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,55.55,29.12
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,29.7,20.91
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,20.37,10.67
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,12.39,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,63.49,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,187.82,123.95
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,306.86,253.73
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,388.82,329.66
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,478.04,407.83
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,540.53,460.31
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,609.79,515.38
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,668.35,560.21
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,726.67,603.61
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,773.13,637.16
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,817.73,668.66
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,854.57,692.94
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,888.73,714.94
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,907.69,725.95
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,930.69,740.03
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,945.92,749.35
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,957.49,756.2
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,960.92,756.02
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,960.5,753.34
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,954.52,748.32
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,944.7,740.8
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,927.51,728.23
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,906.67,713.25
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,880.12,694.29
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,850.22,673.01
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,814.49,646.3
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,775.95,617.57
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,732.05,586.27
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,685.96,551.29
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,633.88,509.9
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,579.27,465.7
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,522.42,418.49
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,465.47,369.98
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,404.57,317.28
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,343.96,263.68
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,282.46,209.33
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,224.35,157.67
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,164.8,107.49
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,112.61,67.62
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,62.67,37.55
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,37.0,27.34
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,24.74,14.45
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,79.54,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,208.45,142.75
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,324.25,269.52
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,408.19,349.08
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,498.5,430.93
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,568.52,492.14
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,640.52,551.82
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,698.75,597.59
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,756.56,641.85
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,799.58,673.58
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,847.4,708.68
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,883.42,733.44
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,916.54,755.76
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,942.92,772.77
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,965.86,787.17
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,981.43,797.33
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,993.07,804.71
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,996.18,805.87
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,995.19,804.18
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,987.92,797.78
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,976.58,788.55
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,959.9,774.06
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,939.27,756.85
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,911.38,735.59
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,879.91,711.78
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,843.33,684.17
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,803.59,654.17
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,758.82,620.28
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,711.52,582.4
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,658.33,538.51
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,603.9,492.72
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,546.01,443.81
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,487.45,392.98
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,425.4,337.36
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,362.71,280.01
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,297.86,220.85
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,235.51,163.75
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,172.72,108.56
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,114.86,62.8
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,59.15,30.28
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,30.2,21.42
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,21.46,12.16
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,13.34,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,57.76,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,184.56,130.74
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,302.34,252.33
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,385.42,329.16
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,475.48,408.48
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,549.52,470.97
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,622.45,529.82
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,681.7,574.04
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,740.66,616.71
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,790.78,651.78
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,839.35,685.01
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,876.1,709.67
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,902.69,726.76
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,929.02,742.69
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,952.03,756.66
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,967.18,766.02
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,978.55,772.83
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,980.54,773.09
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,978.56,770.72
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,972.04,765.57
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,961.59,757.82
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,945.6,745.2
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,925.78,730.0
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,898.25,710.06
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,867.3,687.73
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,831.88,660.88
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,793.33,631.81
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,749.12,599.19
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,702.57,562.42
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,650.4,520.85
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,596.82,477.27
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,539.4,429.11
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,480.77,379.12
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,419.21,325.68
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,358.3,271.48
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,294.72,215.29
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,233.92,161.13
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,172.43,108.53
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,116.25,64.91
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,59.32,30.71
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,30.13,21.13
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,21.83,12.52
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,15.25,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,184.25,132.96
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,344.68,287.43
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,425.97,363.43
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,513.16,441.06
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,581.5,500.04
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,651.59,556.82
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,702.8,596.89
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,759.16,640.11
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,805.51,673.55
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,849.98,704.97
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,786.11,651.52
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,689.78,571.16
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,731.85,602.8
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,778.04,636.35
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,887.1,717.44
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,990.89,791.95
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,992.31,789.98
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,989.58,785.8
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,982.42,780.13
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,971.25,771.75
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,954.84,758.61
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,934.49,742.78
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,907.82,723.55
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,877.57,701.75
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,841.56,674.64
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,802.28,645.07
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,758.04,613.62
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,711.24,578.29
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,659.95,536.87
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,606.67,492.82
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,548.64,443.36
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,489.83,392.02
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,427.85,336.93
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,366.04,280.62
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,301.78,222.24
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,239.63,165.44
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,174.34,108.25
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,115.4,61.42
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,58.96,28.21
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,27.98,19.42
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,20.7,11.85
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,13.08,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,111.47,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,234.61,172.92
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,349.31,289.45
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,429.24,362.55
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,515.02,436.4
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,582.65,491.72
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,651.96,543.93
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,702.25,580.03
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,757.8,619.09
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,803.4,649.67
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,846.97,678.2
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,881.84,700.73
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,913.78,721.02
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,937.85,735.6
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,958.31,747.71
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,973.06,755.31
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,983.9,760.33
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,983.93,758.28
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,979.8,753.61
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,972.32,747.97
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,960.89,739.77
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,943.82,727.81
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,922.96,713.34
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,895.8,694.28
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,865.17,672.85
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,829.18,646.58
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,790.17,618.15
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,746.26,586.85
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,699.95,551.88
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,647.79,511.34
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,594.33,468.83
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,537.11,422.51
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,479.37,374.45
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,418.2,321.83
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,357.92,268.66
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,294.92,213.53
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,234.53,160.15
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,173.21,107.86
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,116.63,63.83
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,62.34,31.83
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,31.66,22.38
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,21.11,12.12
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,12.83,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,95.18,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,222.16,166.15
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,327.11,270.28
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,408.3,343.47
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,495.59,417.9
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,564.19,473.08
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,634.71,525.89
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,691.98,567.48
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,748.82,607.63
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,789.48,634.89
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,834.79,665.14
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,870.77,687.6
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,903.99,707.89
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,929.72,721.43
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,952.03,732.55
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,967.4,740.32
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,978.97,745.64
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,982.27,746.0
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,981.61,743.92
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,975.14,738.13
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,964.7,729.87
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,947.69,717.34
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,926.89,702.4
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,900.06,684.05
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,869.73,663.37
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,833.74,637.89
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,794.75,610.3
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,750.16,579.79
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,703.19,545.7
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,652.44,507.53
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,600.08,467.03
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,542.59,421.7
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,484.5,374.45
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,422.65,322.21
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,361.97,269.52
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,298.84,215.39
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,238.19,162.49
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,176.21,109.94
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,119.39,65.86
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,65.0,33.57
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,30.6,21.37
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,22.37,13.23
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,13.68,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,111.07,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,233.28,174.75
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,345.61,282.73
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,426.61,355.16
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,513.4,428.66
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,582.04,484.26
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,652.41,537.31
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,709.98,579.32
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,767.0,619.81
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,806.62,645.46
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,850.77,674.15
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,887.53,698.02
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,921.4,719.68
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,946.9,733.88
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,968.9,745.63
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,983.44,752.92
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,994.1,757.68
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,994.02,755.21
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,989.85,750.2
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,982.87,744.57
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,971.92,736.41
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,954.43,723.93
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,933.15,709.02
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,905.47,689.43
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,874.35,667.56
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,837.78,640.99
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,798.32,612.55
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,753.21,581.97
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,705.82,547.73
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,653.84,507.92
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,600.51,466.17
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,543.34,420.75
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,485.35,373.4
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,423.58,321.33
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,362.88,268.92
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,299.86,214.96
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,239.56,162.69
2016,2,11,16,45,714.0,64.5,1.9,19.0,283.5,177.97,111.25
