Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,119.25,66.07
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,65.22,33.79
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,33.11,23.3
2016,2,11,17,45,370.0,31.0,1.85,15.0,76.0,24.53,15.0
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,15.47,0.0
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,9.05,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,175.0,15.0,2.2,9.0,22.0,86.43,0.0
2016,2,12,7,45,326.0,28.0,2.5,10.0,66.0,212.09,160.47
2016,2,12,8,0,477.0,41.0,2.8,11.0,110.0,321.22,262.46
2016,2,12,8,15,560.5,50.0,2.6,11.5,163.5,402.4,334.31
2016,2,12,8,30,644.0,59.0,2.4,12.0,217.0,490.23,408.04
2016,2,12,8,45,697.0,64.5,2.2,13.0,272.0,559.43,462.54
2016,2,12,9,0,750.0,70.0,2.0,14.0,327.0,627.04,512.28
2016,2,12,9,15,784.5,74.5,1.85,15.0,379.0,685.87,551.79
2016,2,12,9,30,819.0,79.0,1.7,16.0,431.0,744.4,589.18
2016,2,12,9,45,843.0,82.0,1.6,17.0,478.5,791.98,617.58
2016,2,12,10,0,867.0,85.0,1.5,18.0,526.0,837.79,643.77
2016,2,12,10,15,883.5,87.5,1.5,19.0,567.5,874.47,664.13
2016,2,12,10,30,900.0,90.0,1.5,20.0,609.0,900.91,677.34
2016,2,12,10,45,912.0,92.0,1.55,21.0,643.5,927.09,691.01
2016,2,12,11,0,924.0,94.0,1.6,22.0,678.0,949.94,702.41
2016,2,12,11,15,931.5,95.5,1.65,22.5,704.5,964.6,709.87
2016,2,12,11,30,939.0,97.0,1.7,23.0,731.0,975.52,715.11
2016,2,12,11,45,944.0,98.0,1.75,23.5,749.5,979.75,716.21
2016,2,12,12,0,949.0,99.0,1.8,24.0,768.0,980.08,715.02
2016,2,12,12,15,951.0,99.5,1.8,24.0,777.0,973.2,710.14
2016,2,12,12,30,953.0,100.0,1.8,24.0,786.0,962.43,702.99
2016,2,12,12,45,952.0,100.0,1.85,24.5,786.0,944.64,690.74
2016,2,12,13,0,951.0,100.0,1.9,25.0,786.0,923.17,676.24
2016,2,12,13,15,948.0,100.0,1.95,25.0,777.0,896.45,659.68
2016,2,12,13,30,945.0,100.0,2.0,25.0,768.0,866.36,640.88
2016,2,12,13,45,938.5,99.0,2.05,25.0,750.5,829.3,617.3
2016,2,12,14,0,932.0,98.0,2.1,25.0,733.0,789.44,591.65
2016,2,12,14,15,923.5,97.0,2.15,24.5,706.5,745.57,564.05
2016,2,12,14,30,915.0,96.0,2.2,24.0,680.0,699.47,532.58
2016,2,12,14,45,891.5,98.0,2.25,24.0,644.0,646.77,493.95
2016,2,12,15,0,868.0,100.0,2.3,24.0,608.0,591.61,452.52
2016,2,12,15,15,850.5,97.0,2.25,23.5,567.0,534.48,408.93
2016,2,12,15,30,833.0,94.0,2.2,23.0,526.0,477.15,363.7
2016,2,12,15,45,807.5,90.5,2.2,23.0,479.5,416.21,313.77
2016,2,12,16,0,782.0,87.0,2.2,23.0,433.0,356.58,263.45
2016,2,12,16,15,747.5,82.5,2.05,21.5,382.0,293.1,210.41
2016,2,12,16,30,713.0,78.0,1.9,20.0,331.0,234.28,160.29
2016,2,12,16,45,661.5,71.5,1.75,19.0,277.5,174.11,110.34
2016,2,12,17,0,610.0,65.0,1.6,18.0,224.0,119.7,68.63
2016,2,12,17,15,531.5,56.0,1.7,17.0,171.5,67.9,37.21
2016,2,12,17,30,453.0,47.0,1.8,16.0,119.0,36.54,26.32
2016,2,12,17,45,321.5,33.5,1.9,15.5,74.5,26.7,16.9
2016,2,12,18,0,190.0,20.0,2.0,15.0,30.0,16.29,0.0
2016,2,12,18,15,95.0,10.0,2.1,14.5,15.0,9.53,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,7.63,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,70.53,0.0
2016,2,13,7,45,221.5,33.5,2.2,9.0,61.5,169.49,129.55
2016,2,13,8,0,348.0,51.0,2.2,10.0,103.0,265.89,218.16
2016,2,13,8,15,431.0,63.5,2.05,10.5,153.5,344.8,287.64
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,431.01,360.14
2016,2,13,8,45,571.5,84.0,1.75,12.0,257.0,501.43,416.0
2016,2,13,9,0,629.0,92.0,1.6,13.0,310.0,574.62,471.04
2016,2,13,9,15,667.5,98.5,1.65,14.0,360.5,634.35,514.28
2016,2,13,9,30,706.0,105.0,1.7,15.0,411.0,694.4,555.23
2016,2,13,9,45,739.5,107.5,1.75,16.0,458.5,745.54,588.46
2016,2,13,10,0,773.0,110.0,1.8,17.0,506.0,795.75,620.23
2016,2,13,10,15,792.5,113.5,2.05,17.5,547.0,833.87,645.95
2016,2,13,10,30,812.0,117.0,2.3,18.0,588.0,864.98,666.67
2016,2,13,10,45,829.5,118.5,2.6,18.5,623.0,894.24,686.46
2016,2,13,11,0,847.0,120.0,2.9,19.0,658.0,920.48,704.07
2016,2,13,11,15,857.0,121.5,3.05,19.0,685.0,936.67,714.97
2016,2,13,11,30,867.0,123.0,3.2,19.0,712.0,949.33,723.67
2016,2,13,11,45,896.5,113.0,3.35,19.5,736.0,963.17,731.94
2016,2,13,12,0,926.0,103.0,3.5,20.0,760.0,965.84,732.69
2016,2,13,12,15,929.0,103.5,3.6,20.0,769.5,960.0,728.9
2016,2,13,12,30,932.0,104.0,3.7,20.0,779.0,950.34,722.69
2016,2,13,12,45,934.5,103.0,3.85,20.5,780.0,934.79,711.49
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,915.51,697.82
2016,2,13,13,15,935.0,101.5,4.05,21.0,773.0,889.36,680.24
2016,2,13,13,30,933.0,101.0,4.1,21.0,765.0,859.84,660.33
2016,2,13,13,45,929.5,99.5,4.2,21.0,748.5,824.88,636.75
2016,2,13,14,0,926.0,98.0,4.3,21.0,732.0,786.95,610.89
2016,2,13,14,15,918.5,96.5,4.3,21.0,706.5,743.43,580.42
2016,2,13,14,30,911.0,95.0,4.3,21.0,681.0,697.61,546.32
2016,2,13,14,45,893.5,95.5,4.35,21.0,646.5,645.64,506.52
2016,2,13,15,0,876.0,96.0,4.4,21.0,612.0,593.61,465.72
2016,2,13,15,15,859.5,93.0,4.3,20.5,571.5,536.54,420.43
2016,2,13,15,30,843.0,90.0,4.2,20.0,531.0,479.15,373.54
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.5,418.9,322.39
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,359.7,270.83
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.5,297.69,217.0
2016,2,13,16,30,730.0,75.0,3.1,18.0,337.0,236.33,163.32
2016,2,13,16,45,680.0,69.5,2.65,17.5,283.5,176.2,112.22
2016,2,13,17,0,630.0,64.0,2.2,17.0,230.0,121.61,69.64
2016,2,13,17,15,553.5,55.5,2.15,16.0,177.0,68.97,37.41
2016,2,13,17,30,477.0,47.0,2.1,15.0,124.0,36.38,26.33
2016,2,13,17,45,345.5,34.0,2.05,14.5,78.5,27.02,17.36
2016,2,13,18,0,214.0,21.0,2.0,14.0,33.0,17.14,1.23
2016,2,13,18,15,107.0,10.5,2.15,14.0,16.5,10.01,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.5,10.5,8.0,7.63,0.0
2016,2,14,7,30,0.0,16.0,3.8,11.0,16.0,15.34,0.0
2016,2,14,7,45,50.5,36.5,4.15,12.0,44.0,75.59,55.08
2016,2,14,8,0,101.0,57.0,4.5,13.0,72.0,127.58,102.18
2016,2,14,8,15,124.0,80.0,4.95,13.5,106.0,171.79,141.51
2016,2,14,8,30,147.0,103.0,5.4,14.0,140.0,217.26,181.12
2016,2,14,8,45,160.5,126.0,5.9,15.0,175.0,257.81,215.15
2016,2,14,9,0,174.0,149.0,6.4,16.0,210.0,298.83,248.62
2016,2,14,9,15,179.5,172.0,6.55,16.5,243.0,334.28,276.85
2016,2,14,9,30,185.0,195.0,6.7,17.0,276.0,369.38,304.21
2016,2,14,9,45,188.5,216.5,6.85,17.5,306.5,400.56,327.91
2016,2,14,10,0,192.0,238.0,7.0,18.0,337.0,431.17,350.8
2016,2,14,10,15,193.5,257.0,6.95,18.5,363.5,456.33,368.9
2016,2,14,10,30,195.0,276.0,6.9,19.0,390.0,480.73,386.19
2016,2,14,10,45,196.0,292.5,6.9,19.5,412.5,500.86,400.09
2016,2,14,11,0,197.0,309.0,6.9,20.0,435.0,520.13,413.23
2016,2,14,11,15,197.0,322.0,6.7,20.0,452.0,533.49,422.34
2016,2,14,11,30,197.0,335.0,6.5,20.0,469.0,545.93,430.74
2016,2,14,11,45,222.5,341.5,6.35,20.5,497.0,573.43,450.64
2016,2,14,12,0,248.0,348.0,6.2,21.0,525.0,599.86,469.46
2016,2,14,12,15,249.0,352.0,6.0,21.0,531.5,599.96,468.63
2016,2,14,12,30,250.0,356.0,5.8,21.0,538.0,598.99,467.12
2016,2,14,12,45,240.0,358.5,5.6,21.5,533.5,585.66,455.31
2016,2,14,13,0,230.0,361.0,5.4,22.0,529.0,571.7,443.17
2016,2,14,13,15,277.0,347.5,5.25,22.0,547.5,597.31,462.99
2016,2,14,13,30,324.0,334.0,5.1,22.0,566.0,609.36,472.58
2016,2,14,13,45,324.0,325.5,4.95,22.0,553.0,586.58,455.3
2016,2,14,14,0,324.0,317.0,4.8,22.0,540.0,562.8,437.35
2016,2,14,14,15,477.5,255.0,4.7,22.0,570.5,598.02,466.47
2016,2,14,14,30,631.0,193.0,4.6,22.0,601.0,616.85,482.17
2016,2,14,14,45,518.0,217.5,4.5,22.0,541.5,537.47,420.15
2016,2,14,15,0,405.0,242.0,4.4,22.0,482.0,465.01,363.32
2016,2,14,15,15,486.0,201.5,4.25,21.5,470.5,448.1,350.49
2016,2,14,15,30,567.0,161.0,4.1,21.0,459.0,418.45,326.31
2016,2,14,15,45,396.5,177.5,3.95,21.0,377.0,330.42,256.26
2016,2,14,16,0,226.0,194.0,3.8,21.0,295.0,257.58,199.28
2016,2,14,16,15,211.0,174.5,3.3,20.0,260.5,219.91,168.83
2016,2,14,16,30,196.0,155.0,2.8,19.0,226.0,183.92,139.38
2016,2,14,16,45,181.5,132.0,2.35,18.5,190.0,146.94,108.98
2016,2,14,17,0,167.0,109.0,1.9,18.0,154.0,111.93,80.96
2016,2,14,17,15,142.0,86.0,1.8,17.0,118.5,78.55,56.44
2016,2,14,17,30,117.0,63.0,1.7,16.0,83.0,51.89,39.76
2016,2,14,17,45,66.0,42.0,1.65,15.5,52.5,35.33,24.41
2016,2,14,18,0,15.0,21.0,1.6,15.0,22.0,18.94,3.58
2016,2,14,18,15,7.5,10.5,1.65,14.5,11.0,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.0,9.5,3.3,10.5,12.5,34.69,0.0
2016,2,15,7,30,140.0,19.0,3.6,11.0,25.0,95.25,0.0
2016,2,15,7,45,290.0,32.5,3.9,11.5,69.5,201.42,156.19
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,310.06,254.84
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,390.35,326.41
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,477.14,400.87
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.5,548.61,459.56
2016,2,15,9,0,723.0,75.0,5.0,15.0,331.0,622.94,517.98
2016,2,15,9,15,758.5,80.0,5.1,15.5,383.0,678.15,558.88
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,737.52,602.01
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,788.1,637.55
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,837.28,671.49
2016,2,15,10,15,872.5,91.0,5.4,17.5,575.0,875.32,696.21
2016,2,15,10,30,890.0,94.0,5.4,18.0,617.0,910.65,718.72
2016,2,15,10,45,906.0,94.5,5.4,18.5,653.0,930.99,730.26
2016,2,15,11,0,922.0,95.0,5.4,19.0,689.0,955.74,745.06
2016,2,15,11,15,930.0,96.5,5.45,19.0,715.5,970.9,754.83
2016,2,15,11,30,938.0,98.0,5.5,19.0,742.0,982.31,762.17
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.5,984.46,761.64
2016,2,15,12,0,941.0,102.0,5.6,20.0,777.0,982.7,758.58
2016,2,15,12,15,943.0,102.5,5.6,20.0,786.5,975.81,753.27
2016,2,15,12,30,945.0,103.0,5.6,20.0,796.0,965.05,745.43
2016,2,15,12,45,946.5,102.5,5.6,20.5,796.5,948.92,732.51
2016,2,15,13,0,948.0,102.0,5.6,21.0,797.0,929.03,717.13
2016,2,15,13,15,945.0,101.5,5.5,21.0,788.0,901.69,697.43
2016,2,15,13,30,942.0,101.0,5.4,21.0,779.0,870.99,675.45
2016,2,15,13,45,940.0,98.5,5.35,21.5,762.5,835.75,649.24
2016,2,15,14,0,938.0,96.0,5.3,22.0,746.0,797.41,620.86
2016,2,15,14,15,930.5,95.0,5.15,21.5,720.5,753.82,590.57
2016,2,15,14,30,923.0,94.0,5.0,21.0,695.0,707.89,556.86
2016,2,15,14,45,912.5,92.0,4.9,21.0,661.5,656.98,517.14
2016,2,15,15,0,902.0,90.0,4.8,21.0,628.0,604.49,475.35
2016,2,15,15,15,887.0,87.5,4.6,20.5,587.5,548.0,430.04
2016,2,15,15,30,872.0,85.0,4.4,20.0,547.0,490.23,382.44
2016,2,15,15,45,858.5,80.0,4.2,20.0,502.0,430.37,331.17
2016,2,15,16,0,845.0,75.0,4.0,20.0,457.0,370.41,278.58
2016,2,15,16,15,815.5,71.0,3.45,19.0,405.5,306.92,223.11
2016,2,15,16,30,786.0,67.0,2.9,18.0,354.0,245.76,169.05
2016,2,15,16,45,750.5,60.5,2.35,17.5,301.0,183.87,115.53
2016,2,15,17,0,715.0,54.0,1.8,17.0,248.0,125.72,69.26
2016,2,15,17,15,644.5,47.5,1.7,16.0,193.0,69.93,35.16
2016,2,15,17,30,574.0,41.0,1.6,15.0,138.0,33.69,24.04
2016,2,15,17,45,453.0,31.0,1.55,14.0,89.5,24.04,15.02
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,16.93,3.86
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,10.01,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,2.85,9.0,15.0,14.3,0.0
2016,2,16,7,30,0.0,30.0,3.1,10.0,30.0,38.22,1.19
2016,2,16,7,45,242.5,37.0,3.4,11.0,75.5,184.28,143.9
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,332.31,273.21
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,411.3,342.45
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,496.42,413.68
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,563.49,467.41
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,628.77,516.76
2016,2,16,9,15,773.0,76.5,4.15,16.5,388.0,686.53,559.13
2016,2,16,9,30,806.0,81.0,4.4,17.0,440.0,743.92,600.54
2016,2,16,9,45,829.0,84.5,4.7,18.0,487.0,791.22,632.92
2016,2,16,10,0,852.0,88.0,5.0,19.0,534.0,836.72,663.52
2016,2,16,10,15,868.5,90.5,4.9,19.5,575.5,873.28,686.14
2016,2,16,10,30,885.0,93.0,4.8,20.0,617.0,907.1,706.48
2016,2,16,10,45,895.0,95.5,4.75,20.5,651.0,924.38,715.25
2016,2,16,11,0,905.0,98.0,4.7,21.0,685.0,945.9,727.12
2016,2,16,11,15,913.0,99.5,4.55,21.0,711.0,960.9,735.05
2016,2,16,11,30,921.0,101.0,4.4,21.0,737.0,972.23,740.61
2016,2,16,11,45,916.0,106.5,4.25,21.5,753.0,972.28,737.5
2016,2,16,12,0,911.0,112.0,4.1,22.0,769.0,968.43,731.97
2016,2,16,12,15,913.0,112.5,3.9,22.5,778.0,961.67,724.36
2016,2,16,12,30,915.0,113.0,3.7,23.0,787.0,951.15,714.37
2016,2,16,12,45,912.5,114.5,3.5,23.5,786.5,934.01,700.09
2016,2,16,13,0,910.0,116.0,3.3,24.0,786.0,913.34,683.64
2016,2,16,13,15,907.0,115.5,3.05,24.0,777.5,886.74,664.32
2016,2,16,13,30,904.0,115.0,2.8,24.0,769.0,856.9,642.9
2016,2,16,13,45,895.5,115.0,2.55,24.0,751.0,820.23,616.86
2016,2,16,14,0,887.0,115.0,2.3,24.0,733.0,784.68,591.63
2016,2,16,14,15,878.5,113.5,2.1,24.0,707.0,740.93,560.84
2016,2,16,14,30,870.0,112.0,1.9,24.0,681.0,695.07,526.76
2016,2,16,14,45,862.0,108.0,1.7,24.0,648.5,645.14,489.26
2016,2,16,15,0,854.0,104.0,1.5,24.0,616.0,593.6,449.82
2016,2,16,15,15,805.5,105.0,1.4,24.0,563.0,524.69,397.45
2016,2,16,15,30,757.0,106.0,1.3,24.0,510.0,457.71,345.42
2016,2,16,15,45,697.5,109.5,1.25,24.0,457.0,392.85,294.03
2016,2,16,16,0,638.0,113.0,1.2,24.0,404.0,333.1,245.59
2016,2,16,16,15,589.0,113.0,1.2,23.0,358.0,278.83,201.54
2016,2,16,16,30,540.0,113.0,1.2,22.0,312.0,227.77,159.68
2016,2,16,16,45,575.0,91.0,1.25,21.0,274.0,179.93,117.7
2016,2,16,17,0,610.0,69.0,1.3,20.0,236.0,125.78,72.75
2016,2,16,17,15,535.0,60.0,1.4,19.0,183.0,73.59,40.59
2016,2,16,17,30,460.0,51.0,1.5,18.0,130.0,39.48,28.78
2016,2,16,17,45,338.5,37.5,1.65,17.0,84.0,29.84,19.79
2016,2,16,18,0,217.0,24.0,1.8,16.0,38.0,19.65,6.33
2016,2,16,18,15,108.5,12.0,1.95,15.5,19.0,11.44,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,7,15,127.0,10.0,2.1,7.5,16.5,56.41,0.0
2016,2,17,7,30,254.0,20.0,2.3,8.0,33.0,147.59,41.54
2016,2,17,7,45,385.5,31.5,2.5,9.0,80.0,246.65,195.44
2016,2,17,8,0,517.0,43.0,2.7,10.0,127.0,348.9,288.17
2016,2,17,8,15,592.5,51.0,2.85,11.0,181.5,427.22,357.0
2016,2,17,8,30,668.0,59.0,3.0,12.0,236.0,511.38,427.39
2016,2,17,8,45,714.0,65.0,3.2,13.0,290.5,574.4,478.16
2016,2,17,9,0,760.0,71.0,3.4,14.0,345.0,643.42,530.32
2016,2,17,9,15,792.0,75.0,3.45,14.5,397.0,700.67,571.47
2016,2,17,9,30,824.0,79.0,3.5,15.0,449.0,757.41,611.17
2016,2,17,9,45,845.0,82.5,3.55,15.5,496.0,803.7,642.22
2016,2,17,10,0,866.0,86.0,3.6,16.0,543.0,848.03,671.36
2016,2,17,10,15,882.0,88.5,3.45,16.5,584.5,884.54,693.3
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,910.68,707.55
2016,2,17,10,45,907.5,93.5,3.2,17.5,660.0,935.36,721.03
2016,2,17,11,0,917.0,96.0,3.1,18.0,694.0,956.62,732.04
2016,2,17,11,15,925.0,97.5,3.05,18.5,721.0,971.75,739.25
2016,2,17,11,30,933.0,99.0,3.0,19.0,748.0,983.16,744.05
2016,2,17,11,45,934.5,101.5,2.95,19.5,765.5,985.83,743.11
2016,2,17,12,0,936.0,104.0,2.9,20.0,783.0,984.59,739.78
2016,2,17,12,15,938.5,104.5,2.85,20.0,792.5,978.14,734.58
2016,2,17,12,30,941.0,105.0,2.8,20.0,802.0,967.81,726.99
2016,2,17,12,45,940.0,105.5,2.8,20.5,802.0,950.54,713.99
2016,2,17,13,0,939.0,106.0,2.8,21.0,802.0,929.59,698.71
2016,2,17,13,15,936.5,105.5,2.8,21.0,793.5,902.75,680.9
2016,2,17,13,30,934.0,105.0,2.8,21.0,785.0,872.54,660.85
2016,2,17,13,45,928.5,104.5,2.85,21.0,767.5,836.77,637.26
2016,2,17,14,0,923.0,104.0,2.9,21.0,750.0,798.13,611.53
2016,2,17,14,15,915.0,102.5,2.9,21.0,724.0,754.04,581.43
2016,2,17,14,30,907.0,101.0,2.9,21.0,698.0,707.69,547.96
2016,2,17,14,45,895.0,99.0,2.9,21.5,664.0,656.34,508.51
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,604.42,467.74
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.5,547.37,423.69
2016,2,17,15,30,851.0,92.0,2.8,21.0,549.0,489.93,377.85
2016,2,17,15,45,828.5,89.0,2.75,21.0,502.5,429.22,327.36
2016,2,17,16,0,806.0,86.0,2.7,21.0,456.0,369.45,276.21
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.5,306.85,222.55
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,246.91,170.48
2016,2,17,16,45,696.5,71.0,1.7,18.5,299.0,183.35,116.78
2016,2,17,17,0,650.0,65.0,1.4,18.0,245.0,127.21,72.78
2016,2,17,17,15,578.0,57.0,1.45,17.0,191.0,73.45,39.37
2016,2,17,17,30,506.0,49.0,1.5,16.0,137.0,37.52,27.35
2016,2,17,17,45,383.0,36.5,1.55,15.0,89.5,28.76,19.13
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,19.51,7.23
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,11.44,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,12.5,3.7,12.5,16.5,37.11,0.0
2016,2,18,7,30,136.0,25.0,3.9,13.0,33.0,105.17,38.94
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,208.13,163.28
2016,2,18,8,0,431.0,55.0,4.3,14.0,126.0,317.12,259.87
2016,2,18,8,15,511.5,65.0,4.5,14.5,180.0,397.76,330.69
2016,2,18,8,30,592.0,75.0,4.7,15.0,234.0,484.33,403.95
2016,2,18,8,45,296.0,82.5,4.95,15.5,162.0,315.53,264.51
2016,2,18,9,0,0.0,90.0,5.2,16.0,90.0,85.87,66.95
2016,2,18,9,15,94.5,144.0,5.2,16.5,187.0,234.96,193.25
2016,2,18,9,30,189.0,198.0,5.2,17.0,284.0,376.11,308.47
2016,2,18,9,45,116.0,209.5,5.25,17.5,264.0,332.71,270.03
2016,2,18,10,0,43.0,221.0,5.3,18.0,244.0,271.69,217.76
2016,2,18,10,15,100.0,252.5,5.3,18.5,311.0,356.38,285.9
2016,2,18,10,30,157.0,284.0,5.3,19.0,378.0,456.73,364.09
2016,2,18,10,45,547.0,187.5,5.35,19.5,542.0,725.92,577.85
2016,2,18,11,0,937.0,91.0,5.4,20.0,706.0,971.2,753.71
2016,2,18,11,15,944.5,92.0,5.45,20.5,732.5,985.52,759.99
2016,2,18,11,30,952.0,93.0,5.5,21.0,759.0,996.03,765.11
2016,2,18,11,45,957.0,93.5,5.55,21.5,777.5,999.73,765.64
2016,2,18,12,0,962.0,94.0,5.6,22.0,796.0,999.45,763.62
2016,2,18,12,15,964.5,94.5,5.6,22.0,805.0,992.86,758.57
2016,2,18,12,30,967.0,95.0,5.6,22.0,814.0,982.29,750.96
2016,2,18,12,45,967.0,94.5,5.65,22.5,814.5,964.45,737.28
2016,2,18,13,0,967.0,94.0,5.7,23.0,815.0,942.81,721.13
2016,2,18,13,15,964.5,93.5,5.7,23.0,806.0,915.35,702.13
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,884.43,680.72
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,848.08,655.43
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,808.71,627.89
2016,2,18,14,15,945.5,90.0,5.65,23.0,736.0,764.38,596.39
2016,2,18,14,30,938.0,89.0,5.6,23.0,710.0,717.65,562.03
2016,2,18,14,45,914.5,92.0,5.6,23.0,673.0,662.88,519.72
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,608.33,476.62
2016,2,18,15,15,875.0,92.5,5.45,23.0,595.5,550.82,430.04
2016,2,18,15,30,859.0,90.0,5.3,23.0,555.0,492.88,381.98
2016,2,18,15,45,834.0,87.5,5.2,23.0,507.5,431.11,329.88
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,370.54,277.5
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,308.14,223.62
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,248.4,171.44
2016,2,18,16,45,697.0,71.5,3.95,20.5,302.0,184.56,117.45
2016,2,18,17,0,648.0,66.0,3.6,20.0,247.0,128.44,73.5
2016,2,18,17,15,576.0,58.0,3.55,19.0,193.0,74.68,39.97
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,38.25,27.75
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,29.53,19.59
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,20.34,8.33
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,86.0,12.0,4.45,14.5,17.5,43.44,0.0
2016,2,19,7,30,172.0,24.0,4.6,15.0,35.0,119.88,54.95
2016,2,19,7,45,310.5,38.0,4.75,15.5,81.5,218.95,171.65
2016,2,19,8,0,449.0,52.0,4.9,16.0,128.0,324.85,265.14
2016,2,19,8,15,527.0,61.0,5.0,16.5,181.5,403.53,333.95
2016,2,19,8,30,605.0,70.0,5.1,17.0,235.0,488.07,405.03
2016,2,19,8,45,302.5,71.5,5.25,17.5,154.0,305.87,255.27
2016,2,19,9,0,0.0,73.0,5.4,18.0,73.0,68.09,51.59
2016,2,19,9,15,0.0,110.5,5.35,18.5,110.5,106.35,83.2
2016,2,19,9,30,0.0,148.0,5.3,19.0,148.0,145.28,114.67
2016,2,19,9,45,413.0,123.0,5.3,19.5,344.5,499.2,408.75
2016,2,19,10,0,826.0,98.0,5.3,20.0,541.0,832.53,660.48
2016,2,19,10,15,842.0,101.0,5.2,20.5,581.5,868.78,681.44
2016,2,19,10,30,858.0,104.0,5.1,21.0,622.0,902.32,701.71
2016,2,19,10,45,868.0,106.5,5.05,21.5,655.5,926.89,715.73
2016,2,19,11,0,878.0,109.0,5.0,22.0,689.0,948.11,727.38
2016,2,19,11,15,886.0,111.0,4.9,22.0,715.5,963.39,736.01
2016,2,19,11,30,894.0,113.0,4.8,22.0,742.0,966.98,736.65
2016,2,19,11,45,892.5,117.0,4.75,22.5,758.0,976.27,740.38
2016,2,19,12,0,891.0,121.0,4.7,23.0,774.0,973.71,736.06
2016,2,19,12,15,893.5,121.5,4.6,23.0,783.0,959.57,725.14
2016,2,19,12,30,896.0,122.0,4.5,23.0,792.0,949.56,717.3
2016,2,19,12,45,894.0,122.5,4.45,23.5,792.0,931.87,703.42
2016,2,19,13,0,892.0,123.0,4.4,24.0,792.0,917.0,691.77
2016,2,19,13,15,888.5,122.5,4.3,24.0,783.0,889.62,672.73
2016,2,19,13,30,885.0,122.0,4.2,24.0,774.0,859.07,651.63
2016,2,19,13,45,878.5,121.5,4.15,24.0,756.0,823.14,627.01
2016,2,19,14,0,872.0,121.0,4.1,24.0,738.0,784.56,600.46
2016,2,19,14,15,863.0,119.5,4.05,24.0,712.0,740.74,569.87
2016,2,19,14,30,854.0,118.0,4.0,24.0,686.0,694.9,535.92
2016,2,19,14,45,840.5,116.0,3.95,24.0,652.5,644.01,497.56
2016,2,19,15,0,827.0,114.0,3.9,24.0,619.0,592.02,457.51
2016,2,19,15,15,809.0,110.5,3.8,24.0,578.5,535.41,412.92
2016,2,19,15,30,791.0,107.0,3.7,24.0,538.0,478.77,367.14
2016,2,19,15,45,766.5,103.5,3.6,24.0,492.0,418.21,317.23
2016,2,19,16,0,742.0,100.0,3.5,24.0,446.0,360.08,267.97
2016,2,19,16,15,708.0,94.5,3.05,23.0,395.5,298.87,216.25
2016,2,19,16,30,674.0,89.0,2.6,22.0,345.0,240.75,166.54
2016,2,19,16,45,624.0,82.5,2.2,21.5,291.5,182.29,117.83
2016,2,19,17,0,574.0,76.0,1.8,21.0,238.0,129.54,77.0
2016,2,19,17,15,500.5,66.0,1.75,20.0,186.0,78.43,44.89
2016,2,19,17,30,427.0,56.0,1.7,19.0,134.0,43.49,32.21
2016,2,19,17,45,309.0,41.5,1.65,18.5,88.0,33.1,22.61
2016,2,19,18,0,191.0,27.0,1.6,18.0,42.0,21.24,9.52
2016,2,19,18,15,95.5,13.5,1.75,17.5,21.0,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,12.5,2.7,15.5,16.5,32.84,0.0
2016,2,20,7,30,112.0,25.0,3.0,16.0,33.0,96.79,49.72
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,185.42,144.35
2016,2,20,8,0,345.0,60.0,3.6,18.0,119.0,278.91,225.38
2016,2,20,8,15,420.5,71.5,3.8,18.0,169.5,352.15,289.01
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,435.18,358.6
2016,2,20,8,45,548.0,91.5,4.25,18.5,272.0,502.69,413.12
2016,2,20,9,0,600.0,100.0,4.5,19.0,324.0,572.64,468.05
2016,2,20,9,15,636.0,106.5,4.6,19.5,373.5,630.18,511.36
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,687.94,552.75
2016,2,20,9,45,336.0,109.0,4.85,20.5,264.0,419.5,341.21
2016,2,20,10,0,0.0,105.0,5.0,21.0,105.0,98.72,75.11
2016,2,20,10,15,0.0,113.5,5.05,21.5,113.5,106.93,81.6
2016,2,20,10,30,0.0,122.0,5.1,22.0,122.0,115.14,87.82
2016,2,20,10,45,0.0,138.5,5.15,22.5,138.5,131.29,100.35
2016,2,20,11,0,0.0,155.0,5.2,23.0,155.0,147.46,112.76
2016,2,20,11,15,1.0,160.0,5.2,23.0,161.0,153.07,117.04
2016,2,20,11,30,2.0,165.0,5.2,23.0,167.0,158.7,121.36
2016,2,20,11,45,4.0,177.5,5.2,23.5,181.0,172.67,132.03
2016,2,20,12,0,6.0,190.0,5.2,24.0,195.0,186.59,142.59
2016,2,20,12,15,6.0,192.5,5.15,24.0,197.5,188.7,144.11
2016,2,20,12,30,6.0,195.0,5.1,24.0,200.0,190.78,145.65
2016,2,20,12,45,6.5,195.0,5.1,24.5,200.0,190.83,145.39
2016,2,20,13,0,7.0,195.0,5.1,25.0,200.0,190.84,145.14
2016,2,20,13,15,69.0,281.5,5.05,25.0,332.5,336.21,258.63
2016,2,20,13,30,131.0,368.0,5.0,25.0,465.0,480.66,367.55
2016,2,20,13,45,113.5,355.5,4.95,25.0,438.5,438.99,335.84
2016,2,20,14,0,96.0,343.0,4.9,25.0,412.0,406.88,311.64
2016,2,20,14,15,202.0,326.0,4.75,25.0,463.5,464.96,357.52
2016,2,20,14,30,308.0,309.0,4.6,25.0,515.0,512.54,394.17
2016,2,20,14,45,176.0,285.0,4.5,25.0,402.0,385.31,296.89
2016,2,20,15,0,44.0,261.0,4.4,25.0,289.0,272.11,209.16
2016,2,20,15,15,130.5,255.5,4.15,25.0,329.0,310.62,239.8
2016,2,20,15,30,217.0,250.0,3.9,25.0,369.0,336.27,259.01
2016,2,20,15,45,200.5,229.0,3.7,25.0,332.0,295.34,226.7
2016,2,20,16,0,184.0,208.0,3.5,25.0,295.0,256.18,195.65
2016,2,20,16,15,172.5,186.5,3.05,24.0,261.0,219.97,167.12
2016,2,20,16,30,161.0,165.0,2.6,23.0,227.0,185.16,139.36
2016,2,20,16,45,151.0,141.5,2.2,22.5,192.5,150.48,111.38
2016,2,20,17,0,141.0,118.0,1.8,22.0,158.0,117.27,85.05
2016,2,20,17,15,255.0,89.5,1.9,21.5,143.5,86.31,58.22
2016,2,20,17,30,369.0,61.0,2.0,21.0,129.0,46.11,34.2
2016,2,20,17,45,262.5,45.0,2.1,20.5,85.0,34.71,23.82
2016,2,20,18,0,156.0,29.0,2.2,20.0,41.0,22.81,11.04
2016,2,20,18,15,78.0,14.5,2.55,20.0,20.5,13.82,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.0,2.6,16.5,2.0,1.91,0.0
2016,2,21,7,30,0.0,4.0,2.8,17.0,4.0,3.7,0.0
2016,2,21,7,45,0.0,10.0,3.05,17.5,10.0,9.26,1.91
2016,2,21,8,0,0.0,16.0,3.3,18.0,16.0,14.82,6.76
2016,2,21,8,15,0.0,23.0,3.3,18.0,23.0,21.32,12.37
2016,2,21,8,30,0.0,30.0,3.3,18.0,30.0,27.83,17.94
2016,2,21,8,45,0.0,37.0,3.3,18.0,37.0,34.35,23.43
2016,2,21,9,0,0.0,44.0,3.3,18.0,44.0,40.87,28.86
2016,2,21,9,15,5.0,104.5,3.25,18.0,107.0,103.57,81.15
2016,2,21,9,30,10.0,165.0,3.2,18.0,170.0,171.5,136.54
2016,2,21,9,45,5.0,126.5,3.2,18.5,129.0,125.05,97.88
2016,2,21,10,0,0.0,88.0,3.2,19.0,88.0,81.99,62.13
2016,2,21,10,15,0.0,124.5,3.1,19.0,124.5,117.87,91.2
2016,2,21,10,30,0.0,161.0,3.0,19.0,161.0,154.33,120.26
2016,2,21,10,45,0.0,137.5,2.95,19.0,137.5,130.26,100.63
2016,2,21,11,0,0.0,114.0,2.9,19.0,114.0,107.01,81.76
2016,2,21,11,15,1.5,143.5,2.7,19.0,145.0,137.17,105.92
2016,2,21,11,30,3.0,173.0,2.5,19.0,176.0,167.53,129.91
2016,2,21,11,45,8.5,211.5,2.4,19.5,218.0,210.77,163.62
2016,2,21,12,0,14.0,250.0,2.3,20.0,260.0,254.13,196.79
2016,2,21,12,15,11.0,228.5,2.05,20.0,237.0,229.0,176.87
2016,2,21,12,30,8.0,207.0,1.8,20.0,214.0,204.37,157.53
2016,2,21,12,45,11.5,234.0,1.6,20.0,243.5,233.62,180.17
2016,2,21,13,0,15.0,261.0,1.4,20.0,273.0,262.63,202.18
2016,2,21,13,15,11.5,235.5,1.2,20.0,244.5,233.63,179.59
2016,2,21,13,30,8.0,210.0,1.0,20.0,216.0,205.2,157.6
2016,2,21,13,45,14.5,239.5,0.85,20.5,250.0,238.23,182.83
2016,2,21,14,0,21.0,269.0,0.7,21.0,284.0,270.6,206.81
2016,2,21,14,15,35.5,282.0,0.55,21.0,306.5,297.4,226.83
2016,2,21,14,30,50.0,295.0,0.4,21.0,329.0,316.56,240.81
2016,2,21,14,45,67.0,290.0,0.3,21.0,333.0,318.08,241.91
2016,2,21,15,0,84.0,285.0,0.2,21.0,337.0,317.75,241.62
2016,2,21,15,15,70.0,261.5,0.2,21.0,303.0,281.9,215.03
2016,2,21,15,30,56.0,238.0,0.2,21.0,269.0,247.75,189.7
2016,2,21,15,45,28.0,172.5,0.2,21.0,188.0,171.59,131.72
2016,2,21,16,0,0.0,107.0,0.2,21.0,107.0,99.29,75.45
2016,2,21,16,15,0.0,94.5,0.2,20.5,94.5,87.65,66.71
2016,2,21,16,30,0.0,82.0,0.2,20.0,82.0,76.08,57.64
2016,2,21,16,45,0.0,69.0,0.25,20.0,69.0,64.13,47.98
2016,2,21,17,0,0.0,56.0,0.3,20.0,56.0,52.06,38.05
2016,2,21,17,15,0.0,43.5,0.3,19.5,43.5,40.41,28.34
2016,2,21,17,30,0.0,31.0,0.3,19.0,31.0,28.77,19.55
2016,2,21,17,45,0.0,19.5,0.35,19.0,19.5,18.08,9.89
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,7.4,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.81,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
