Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.65,13.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.8,14.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.0,3.75,14.5,3.0,2.78,0.0
2016,2,22,8,30,0.0,4.0,3.7,15.0,4.0,3.7,0.0
2016,2,22,8,45,38.0,81.0,3.7,15.5,95.5,107.9,87.05
2016,2,22,9,0,76.0,158.0,3.7,16.0,187.0,227.83,186.75
2016,2,22,9,15,38.0,112.5,3.55,16.0,127.0,143.59,115.95
2016,2,22,9,30,0.0,67.0,3.4,16.0,67.0,62.34,46.86
2016,2,22,9,45,0.0,100.5,3.3,16.5,100.5,94.46,73.32
2016,2,22,10,0,0.0,134.0,3.2,17.0,134.0,127.88,100.33
2016,2,22,10,15,0.0,126.0,3.05,17.5,126.0,119.33,92.83
2016,2,22,10,30,0.0,118.0,2.9,18.0,118.0,111.13,85.77
2016,2,22,10,45,2.5,155.5,2.75,18.5,157.5,150.49,117.21
2016,2,22,11,0,5.0,193.0,2.6,19.0,197.0,190.3,148.38
2016,2,22,11,15,38.0,263.5,2.45,19.0,291.0,306.1,239.52
2016,2,22,11,30,71.0,334.0,2.3,19.0,385.0,413.72,321.11
2016,2,22,11,45,52.5,322.0,2.15,19.5,360.5,380.44,293.8
2016,2,22,12,0,34.0,310.0,2.0,20.0,336.0,347.66,267.62
2016,2,22,12,15,53.5,335.5,1.85,20.0,376.5,390.98,300.34
2016,2,22,12,30,73.0,361.0,1.7,20.0,417.0,433.34,331.42
2016,2,22,12,45,98.5,371.0,1.6,20.5,446.5,463.19,352.7
2016,2,22,13,0,124.0,381.0,1.5,21.0,476.0,501.68,379.77
2016,2,22,13,15,82.0,351.5,1.45,21.0,414.0,419.42,318.76
2016,2,22,13,30,40.0,322.0,1.4,21.0,352.0,350.17,266.97
2016,2,22,13,45,40.0,314.5,1.4,21.0,344.5,339.38,259.48
2016,2,22,14,0,40.0,307.0,1.4,21.0,337.0,328.56,251.66
2016,2,22,14,15,153.5,314.5,1.4,21.0,419.5,419.25,322.05
2016,2,22,14,30,267.0,322.0,1.4,21.0,502.0,498.16,380.97
2016,2,22,14,45,309.5,296.5,1.4,21.0,496.0,484.08,370.77
2016,2,22,15,0,352.0,271.0,1.4,21.0,490.0,465.7,357.57
2016,2,22,15,15,351.0,252.0,1.45,21.0,458.5,425.92,327.77
2016,2,22,15,30,350.0,233.0,1.5,21.0,427.0,385.76,297.01
2016,2,22,15,45,287.0,221.0,1.6,21.0,371.5,325.74,250.75
2016,2,22,16,0,224.0,209.0,1.7,21.0,316.0,271.69,208.78
2016,2,22,16,15,425.0,156.5,1.65,20.5,331.5,270.27,202.0
2016,2,22,16,30,626.0,104.0,1.6,20.0,347.0,244.68,172.15
2016,2,22,16,45,582.0,95.0,1.6,19.5,295.0,187.59,124.61
2016,2,22,17,0,538.0,86.0,1.6,19.0,243.0,135.6,83.98
2016,2,22,17,15,467.5,74.5,1.55,18.0,191.0,85.29,51.54
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,47.55,36.11
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,36.2,25.66
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,24.36,13.32
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,14.77,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,107.0,14.0,5.15,12.5,22.0,53.92,0.0
2016,2,23,7,30,214.0,28.0,5.3,12.0,44.0,148.6,99.27
2016,2,23,7,45,362.0,38.5,5.45,12.0,93.5,247.33,199.97
2016,2,23,8,0,510.0,49.0,5.6,12.0,143.0,358.41,299.19
2016,2,23,8,15,582.5,57.0,5.8,12.5,198.0,435.97,368.05
2016,2,23,8,30,655.0,65.0,6.0,13.0,253.0,519.01,438.94
2016,2,23,8,45,327.5,68.5,6.25,13.5,162.5,320.83,272.85
2016,2,23,9,0,0.0,72.0,6.5,14.0,72.0,67.0,51.47
2016,2,23,9,15,0.0,76.0,6.7,14.0,76.0,70.74,54.55
2016,2,23,9,30,0.0,80.0,6.9,14.0,80.0,74.48,57.52
2016,2,23,9,45,0.0,88.5,7.1,14.5,88.5,82.53,63.96
2016,2,23,10,0,0.0,97.0,7.3,15.0,97.0,90.74,70.48
2016,2,23,10,15,25.5,183.5,7.5,15.0,199.5,210.62,170.17
2016,2,23,10,30,51.0,270.0,7.7,15.0,302.0,330.67,267.64
2016,2,23,10,45,25.5,201.5,7.9,15.5,217.5,228.63,183.55
2016,2,23,11,0,0.0,133.0,8.1,16.0,133.0,125.56,98.05
2016,2,23,11,15,55.0,243.0,8.2,16.0,282.5,299.33,240.85
2016,2,23,11,30,110.0,353.0,8.3,16.0,432.0,471.62,378.13
2016,2,23,11,45,217.5,353.5,8.5,16.0,515.0,583.51,468.43
2016,2,23,12,0,325.0,354.0,8.7,16.0,598.0,693.34,555.69
2016,2,23,12,15,635.0,231.5,8.75,15.5,715.0,858.04,691.6
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,987.59,790.96
2016,2,23,12,45,676.5,223.5,8.9,15.0,741.5,861.9,695.52
2016,2,23,13,0,408.0,338.0,9.0,15.0,651.0,714.99,575.55
2016,2,23,13,15,410.0,333.5,9.0,14.5,644.5,698.18,563.97
2016,2,23,13,30,412.0,329.0,9.0,14.0,638.0,679.73,550.72
2016,2,23,13,45,378.5,331.0,9.0,14.0,610.5,638.26,517.54
2016,2,23,14,0,345.0,333.0,9.0,14.0,583.0,597.6,484.89
2016,2,23,14,15,417.5,295.5,9.0,13.5,587.5,594.87,485.49
2016,2,23,14,30,490.0,258.0,9.0,13.0,592.0,590.98,484.47
2016,2,23,14,45,356.0,277.0,9.05,13.0,513.5,494.68,405.08
2016,2,23,15,0,222.0,296.0,9.1,13.0,435.0,410.98,335.56
2016,2,23,15,15,135.0,266.5,9.1,12.5,349.5,323.19,263.97
2016,2,23,15,30,48.0,237.0,9.1,12.0,264.0,242.96,198.17
2016,2,23,15,45,24.0,180.0,9.1,12.0,193.5,176.25,143.12
2016,2,23,16,0,0.0,123.0,9.1,12.0,123.0,113.86,91.27
2016,2,23,16,15,0.0,109.5,8.95,11.5,109.5,101.23,81.04
2016,2,23,16,30,0.0,96.0,8.8,11.0,96.0,88.67,70.72
2016,2,23,16,45,0.0,82.0,8.7,10.5,82.0,75.74,59.91
2016,2,23,17,0,0.0,68.0,8.6,10.0,68.0,62.88,48.99
2016,2,23,17,15,258.5,61.5,8.4,9.5,111.5,62.33,40.21
2016,2,23,17,30,517.0,55.0,8.2,9.0,155.0,41.9,32.25
2016,2,23,17,45,411.0,42.5,8.0,8.5,105.5,33.43,24.1
2016,2,23,18,0,305.0,30.0,7.8,8.0,56.0,24.49,14.26
2016,2,23,18,15,152.5,15.0,7.7,7.5,28.0,14.3,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,217.0,12.0,4.9,3.5,29.5,94.18,0.0
2016,2,24,7,30,434.0,24.0,5.1,4.0,59.0,236.5,170.98
2016,2,24,7,45,549.0,33.0,5.35,5.0,113.0,328.4,273.33
2016,2,24,8,0,664.0,42.0,5.6,6.0,167.0,430.17,366.86
2016,2,24,8,15,727.0,47.5,5.8,6.5,225.0,507.23,437.0
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,588.3,507.46
2016,2,24,8,45,831.0,56.5,6.25,8.0,341.0,655.25,561.74
2016,2,24,9,0,872.0,60.0,6.5,9.0,399.0,717.1,608.78
2016,2,24,9,15,898.0,63.0,6.45,9.5,453.0,772.91,649.86
2016,2,24,9,30,924.0,66.0,6.4,10.0,507.0,827.63,689.06
2016,2,24,9,45,946.5,66.5,6.4,10.5,557.0,874.77,721.8
2016,2,24,10,0,969.0,67.0,6.4,11.0,607.0,919.82,752.45
2016,2,24,10,15,982.5,68.5,6.3,11.5,650.0,955.67,775.26
2016,2,24,10,30,996.0,70.0,6.2,12.0,693.0,988.28,795.42
2016,2,24,10,45,1009.0,69.0,6.15,12.5,728.5,1013.91,810.6
2016,2,24,11,0,1022.0,68.0,6.1,13.0,764.0,1035.84,823.09
2016,2,24,11,15,1028.5,69.0,6.0,13.0,792.0,1050.15,831.35
2016,2,24,11,30,1035.0,70.0,5.9,13.0,820.0,1060.26,836.74
2016,2,24,11,45,1032.5,75.0,5.8,13.5,838.5,1062.23,834.87
2016,2,24,12,0,1030.0,80.0,5.7,14.0,857.0,1059.78,830.09
2016,2,24,12,15,1032.5,80.5,5.6,14.0,867.0,1052.55,823.71
2016,2,24,12,30,1035.0,81.0,5.5,14.0,877.0,1041.02,814.5
2016,2,24,12,45,1037.0,79.5,5.45,14.5,877.5,1022.57,799.42
2016,2,24,13,0,1039.0,78.0,5.4,15.0,878.0,999.97,781.62
2016,2,24,13,15,1037.0,77.5,5.3,15.0,869.0,970.96,760.56
2016,2,24,13,30,1035.0,77.0,5.2,15.0,860.0,938.15,736.9
2016,2,24,13,45,1032.5,76.0,5.1,15.5,842.0,900.78,708.63
2016,2,24,14,0,1030.0,75.0,5.0,16.0,824.0,859.97,677.98
2016,2,24,14,15,1024.0,74.0,4.9,16.0,797.0,813.39,644.41
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,764.03,608.63
2016,2,24,14,45,1010.0,71.0,4.75,16.0,735.0,709.86,566.83
2016,2,24,15,0,1002.0,69.0,4.7,16.0,700.0,653.6,521.96
2016,2,24,15,15,990.0,67.5,4.55,16.0,658.0,593.9,472.85
2016,2,24,15,30,978.0,66.0,4.4,16.0,616.0,533.05,421.47
2016,2,24,15,45,961.5,63.5,4.3,16.0,567.0,468.47,365.84
2016,2,24,16,0,945.0,61.0,4.2,16.0,518.0,403.86,308.57
2016,2,24,16,15,921.0,58.5,3.65,15.0,464.0,337.23,249.12
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,272.06,190.07
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,205.53,131.03
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,142.52,79.21
2016,2,24,17,15,767.0,44.0,1.9,12.0,236.5,77.9,36.72
2016,2,24,17,30,709.0,39.0,1.7,11.0,178.0,30.84,22.13
2016,2,24,17,45,603.0,31.5,1.55,10.0,123.0,25.72,17.24
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,20.47,11.23
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,93.06,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,234.46,171.57
2016,2,25,7,45,533.5,35.0,2.7,8.5,114.5,324.04,264.94
2016,2,25,8,0,646.0,44.0,3.0,10.0,168.0,424.09,353.26
2016,2,25,8,15,709.0,50.0,2.85,10.5,226.0,501.15,419.72
2016,2,25,8,30,772.0,56.0,2.7,11.0,284.0,582.22,485.78
2016,2,25,8,45,810.5,60.5,2.55,12.0,341.0,648.09,534.8
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,714.7,580.65
2016,2,25,9,15,875.5,68.0,2.35,13.5,452.0,764.1,613.52
2016,2,25,9,30,902.0,71.0,2.3,14.0,506.0,818.44,649.09
2016,2,25,9,45,919.5,74.0,2.3,15.0,554.5,863.84,676.47
2016,2,25,10,0,937.0,77.0,2.3,16.0,603.0,906.88,701.62
2016,2,25,10,15,950.0,79.0,2.25,16.5,645.0,942.03,721.71
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,974.03,739.44
2016,2,25,10,45,971.0,83.0,2.2,17.5,722.0,998.01,752.22
2016,2,25,11,0,979.0,85.0,2.2,18.0,757.0,1018.24,762.6
2016,2,25,11,15,985.5,86.0,2.2,18.0,783.5,1031.99,770.26
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,1041.7,775.5
2016,2,25,11,45,994.5,88.5,2.25,18.5,828.0,1044.08,775.29
2016,2,25,12,0,997.0,90.0,2.3,19.0,846.0,1042.28,772.6
2016,2,25,12,15,998.5,90.0,2.3,19.0,855.0,1033.68,766.56
2016,2,25,12,30,1000.0,90.0,2.3,19.0,864.0,1020.97,758.06
2016,2,25,12,45,998.0,91.0,2.35,19.0,863.5,1002.1,746.25
2016,2,25,13,0,996.0,92.0,2.4,19.0,863.0,979.34,731.96
2016,2,25,13,15,993.5,91.5,2.45,19.0,853.5,950.75,713.81
2016,2,25,13,30,991.0,91.0,2.5,19.0,844.0,918.56,693.22
2016,2,25,13,45,984.0,91.0,2.6,19.0,825.0,879.88,668.48
2016,2,25,14,0,977.0,91.0,2.7,19.0,806.0,838.2,641.41
2016,2,25,14,15,969.5,90.0,2.75,19.0,779.0,792.38,610.74
2016,2,25,14,30,962.0,89.0,2.8,19.0,752.0,744.07,577.71
2016,2,25,14,45,943.5,90.5,2.9,19.0,715.0,689.09,537.11
2016,2,25,15,0,925.0,92.0,3.0,19.0,678.0,633.09,494.54
2016,2,25,15,15,909.5,89.5,3.1,18.5,635.5,574.12,449.29
2016,2,25,15,30,894.0,87.0,3.2,18.0,593.0,514.55,401.82
2016,2,25,15,45,872.0,84.5,3.35,18.0,544.5,450.79,348.72
2016,2,25,16,0,850.0,82.0,3.5,18.0,496.0,388.5,295.04
2016,2,25,16,15,821.0,78.0,3.45,17.0,443.0,323.79,238.98
2016,2,25,16,30,792.0,74.0,3.4,16.0,390.0,261.4,183.85
2016,2,25,16,45,748.0,69.0,3.35,15.5,333.5,198.0,128.82
2016,2,25,17,0,704.0,64.0,3.3,15.0,277.0,139.45,81.43
2016,2,25,17,15,638.0,57.0,3.3,14.0,220.5,79.77,41.98
2016,2,25,17,30,572.0,50.0,3.3,13.0,164.0,37.21,27.61
2016,2,25,17,45,461.0,39.5,3.35,12.0,112.5,30.39,21.18
2016,2,25,18,0,350.0,29.0,3.4,11.0,61.0,23.24,13.55
2016,2,25,18,15,175.0,14.5,3.55,10.5,30.5,13.82,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,81.93,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,215.65,163.57
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,302.68,251.81
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,401.54,339.94
2016,2,26,8,15,648.5,56.0,2.45,6.0,220.0,477.8,406.44
2016,2,26,8,30,714.0,63.0,2.7,7.0,277.0,554.88,470.74
2016,2,26,8,45,756.5,68.0,2.95,8.0,333.5,621.84,523.79
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,689.94,574.26
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.5,746.72,613.71
2016,2,26,9,30,856.0,81.0,2.9,10.0,497.0,802.63,651.23
2016,2,26,9,45,875.5,84.0,2.75,10.5,545.0,848.54,680.25
2016,2,26,10,0,895.0,87.0,2.6,11.0,593.0,884.93,701.7
2016,2,26,10,15,909.5,89.5,2.45,11.5,635.5,920.91,722.4
2016,2,26,10,30,924.0,92.0,2.3,12.0,678.0,953.93,740.54
2016,2,26,10,45,934.0,94.0,2.15,12.5,712.5,979.0,752.83
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,1000.5,762.53
2016,2,26,11,15,951.0,97.0,1.8,13.0,774.0,1014.31,767.62
2016,2,26,11,30,958.0,98.0,1.6,13.0,801.0,1024.22,769.99
2016,2,26,11,45,961.5,99.5,1.45,13.5,819.0,1027.38,767.25
2016,2,26,12,0,965.0,101.0,1.3,14.0,837.0,1026.49,761.96
2016,2,26,12,15,967.0,101.5,1.2,14.5,846.0,1019.03,753.46
2016,2,26,12,30,969.0,102.0,1.1,15.0,855.0,1007.55,742.62
2016,2,26,12,45,969.5,101.5,1.0,15.5,855.5,989.64,727.87
2016,2,26,13,0,970.0,101.0,0.9,16.0,856.0,967.88,710.91
2016,2,26,13,15,968.0,100.5,0.9,16.0,847.0,940.21,693.6
2016,2,26,13,30,966.0,100.0,0.9,16.0,838.0,909.0,674.05
2016,2,26,13,45,962.0,99.0,0.95,16.5,820.0,872.29,650.47
2016,2,26,14,0,958.0,98.0,1.0,17.0,802.0,832.48,624.69
2016,2,26,14,15,950.5,96.5,1.05,17.0,775.0,786.74,595.73
2016,2,26,14,30,943.0,95.0,1.1,17.0,748.0,738.59,564.27
2016,2,26,14,45,933.0,93.0,1.2,17.0,713.5,686.18,527.61
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,632.08,488.29
2016,2,26,15,15,908.0,89.0,1.35,16.5,637.0,573.88,444.84
2016,2,26,15,30,893.0,87.0,1.4,16.0,595.0,515.03,399.06
2016,2,26,15,45,872.5,84.0,1.5,16.0,547.0,451.35,347.24
2016,2,26,16,0,852.0,81.0,1.6,16.0,499.0,389.02,294.47
2016,2,26,16,15,824.0,77.0,1.45,15.5,446.0,324.42,238.41
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,262.02,183.33
2016,2,26,16,45,753.5,68.5,1.2,14.5,337.0,199.02,129.06
2016,2,26,17,0,711.0,64.0,1.1,14.0,281.0,140.69,82.05
2016,2,26,17,15,646.5,57.0,1.1,13.0,224.5,80.57,42.33
2016,2,26,17,30,582.0,50.0,1.1,12.0,168.0,37.08,27.66
2016,2,26,17,45,472.0,40.0,1.15,11.0,116.0,30.71,21.65
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,24.06,14.53
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,14.3,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.5,15.5,1.95,7.0,29.5,73.07,0.0
2016,2,27,7,30,301.0,31.0,2.2,8.0,59.0,194.95,147.62
2016,2,27,7,45,408.5,43.5,2.45,9.0,109.0,278.99,228.93
2016,2,27,8,0,516.0,56.0,2.7,10.0,159.0,374.19,312.71
2016,2,27,8,15,583.5,64.5,2.9,11.0,214.5,450.66,378.21
2016,2,27,8,30,651.0,73.0,3.1,12.0,270.0,532.0,444.75
2016,2,27,8,45,692.5,79.5,3.35,13.0,325.0,597.16,495.9
2016,2,27,9,0,734.0,86.0,3.6,14.0,380.0,663.66,545.22
2016,2,27,9,15,457.0,152.0,3.7,14.5,343.5,549.84,451.24
2016,2,27,9,30,180.0,218.0,3.8,15.0,307.0,393.44,320.74
2016,2,27,9,45,507.0,161.0,3.9,15.5,443.0,630.04,512.12
2016,2,27,10,0,834.0,104.0,4.0,16.0,579.0,861.74,682.48
2016,2,27,10,15,849.5,107.0,4.05,16.5,620.5,897.95,703.98
2016,2,27,10,30,865.0,110.0,4.1,17.0,662.0,931.35,724.71
2016,2,27,10,45,875.5,112.5,4.15,17.5,696.0,956.49,739.55
2016,2,27,11,0,886.0,115.0,4.2,18.0,730.0,978.22,752.07
2016,2,27,11,15,893.5,116.5,4.2,18.0,756.5,992.39,760.58
2016,2,27,11,30,901.0,118.0,4.2,18.0,783.0,994.54,760.99
2016,2,27,11,45,905.5,119.5,4.2,18.5,801.0,998.42,761.42
2016,2,27,12,0,910.0,121.0,4.2,19.0,819.0,998.46,759.37
2016,2,27,12,15,912.0,121.5,4.2,19.0,828.0,991.22,753.98
2016,2,27,12,30,914.0,122.0,4.2,19.0,837.0,980.18,746.19
2016,2,27,12,45,913.5,122.5,4.25,19.5,837.0,963.1,733.29
2016,2,27,13,0,913.0,123.0,4.3,20.0,837.0,942.4,718.07
2016,2,27,13,15,910.0,122.5,4.3,20.0,828.0,915.0,699.41
2016,2,27,13,30,907.0,122.0,4.3,20.0,819.0,884.33,678.52
2016,2,27,13,45,900.5,121.5,4.3,20.0,800.5,847.76,653.44
2016,2,27,14,0,894.0,121.0,4.3,20.0,782.0,812.19,629.0
2016,2,27,14,15,886.0,119.5,4.25,20.0,755.5,767.59,597.73
2016,2,27,14,30,878.0,118.0,4.2,20.0,729.0,720.83,563.33
2016,2,27,14,45,864.0,116.5,4.2,20.0,694.5,668.35,523.56
2016,2,27,15,0,850.0,115.0,4.2,20.0,660.0,614.76,482.01
2016,2,27,15,15,834.0,112.5,4.1,19.5,619.0,558.31,437.84
2016,2,27,15,30,818.0,110.0,4.0,19.0,578.0,501.56,392.05
2016,2,27,15,45,794.5,106.5,3.95,19.0,530.5,440.68,341.08
2016,2,27,16,0,771.0,103.0,3.9,19.0,483.0,378.92,288.14
2016,2,27,16,15,739.5,98.0,3.55,18.5,431.0,316.46,233.97
2016,2,27,16,30,708.0,93.0,3.2,18.0,379.0,256.79,181.57
2016,2,27,16,45,662.0,86.5,2.85,17.5,324.5,196.19,129.83
2016,2,27,17,0,616.0,80.0,2.5,17.0,270.0,140.82,85.59
2016,2,27,17,15,548.5,71.0,2.3,16.0,215.0,87.53,50.74
2016,2,27,17,30,481.0,62.0,2.1,15.0,160.0,47.49,36.49
2016,2,27,17,45,373.0,48.5,1.95,14.5,110.0,38.36,27.99
2016,2,27,18,0,265.0,35.0,1.8,14.0,60.0,27.41,17.15
2016,2,27,18,15,132.5,17.5,1.95,13.5,30.0,13.88,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.5,4.15,11.5,29.0,75.74,0.0
2016,2,28,7,30,215.0,37.0,4.3,12.0,58.0,164.93,124.63
2016,2,28,7,45,326.5,52.0,4.5,13.0,107.0,247.8,201.69
2016,2,28,8,0,438.0,67.0,4.7,14.0,156.0,342.94,284.8
2016,2,28,8,15,219.0,61.5,5.05,14.5,106.0,222.93,186.47
2016,2,28,8,30,0.0,56.0,5.4,15.0,56.0,52.06,38.77
2016,2,28,8,45,0.0,46.5,5.75,16.0,46.5,43.2,31.1
2016,2,28,9,0,0.0,37.0,6.1,17.0,37.0,34.36,23.41
2016,2,28,9,15,0.0,93.5,6.2,17.5,93.5,87.95,68.06
2016,2,28,9,30,0.0,150.0,6.3,18.0,150.0,145.83,115.32
2016,2,28,9,45,0.0,150.0,6.4,18.5,150.0,144.63,113.7
2016,2,28,10,0,0.0,150.0,6.5,19.0,150.0,143.78,112.46
2016,2,28,10,15,2.5,170.0,6.4,19.0,172.0,165.83,130.07
2016,2,28,10,30,5.0,190.0,6.3,19.0,194.0,187.96,147.61
2016,2,28,10,45,7.5,205.5,6.2,19.5,211.5,205.51,161.07
2016,2,28,11,0,10.0,221.0,6.1,20.0,229.0,223.06,174.43
2016,2,28,11,15,14.0,244.5,6.0,20.5,255.5,250.22,195.28
2016,2,28,11,30,18.0,268.0,5.9,21.0,282.0,277.31,215.84
2016,2,28,11,45,15.5,259.0,5.8,21.5,271.0,264.86,205.35
2016,2,28,12,0,13.0,250.0,5.7,22.0,260.0,252.63,195.18
2016,2,28,12,15,92.5,324.5,5.5,22.0,397.5,414.53,322.01
2016,2,28,12,30,172.0,399.0,5.3,22.0,535.0,575.94,443.45
2016,2,28,12,45,223.5,393.0,5.15,22.5,569.0,609.69,467.83
2016,2,28,13,0,275.0,387.0,5.0,23.0,603.0,650.72,497.34
2016,2,28,13,15,221.5,388.5,4.8,23.0,561.5,585.88,448.08
2016,2,28,13,30,168.0,390.0,4.6,23.0,520.0,533.0,407.61
2016,2,28,13,45,507.0,265.5,4.45,23.0,644.5,684.27,526.72
2016,2,28,14,0,846.0,141.0,4.3,23.0,769.0,797.17,612.03
2016,2,28,14,15,837.0,139.0,4.15,23.0,743.0,752.95,579.67
2016,2,28,14,30,828.0,137.0,4.0,23.0,717.0,706.82,545.31
2016,2,28,14,45,809.0,137.0,3.85,23.0,681.5,654.62,505.81
2016,2,28,15,0,790.0,137.0,3.7,23.0,646.0,601.6,464.96
2016,2,28,15,15,551.5,194.0,3.55,23.0,538.5,482.93,373.14
2016,2,28,15,30,313.0,251.0,3.4,23.0,431.0,385.62,297.42
2016,2,28,15,45,511.0,185.0,3.3,23.0,451.5,390.24,298.81
2016,2,28,16,0,709.0,119.0,3.2,23.0,472.0,371.6,278.49
2016,2,28,16,15,676.0,113.0,2.85,22.0,421.0,311.19,227.72
2016,2,28,16,30,643.0,107.0,2.5,21.0,370.0,253.9,178.98
2016,2,28,16,45,597.0,99.0,2.2,20.5,316.5,195.81,130.47
2016,2,28,17,0,551.0,91.0,1.9,20.0,263.0,143.11,89.11
2016,2,28,17,15,482.0,80.5,1.8,19.0,209.0,92.5,56.24
2016,2,28,17,30,413.0,70.0,1.7,18.0,155.0,52.48,40.4
2016,2,28,17,45,312.0,54.0,1.65,17.5,107.0,41.37,30.27
2016,2,28,18,0,211.0,38.0,1.6,17.0,59.0,29.75,19.0
2016,2,28,18,15,105.5,19.0,1.65,16.5,29.5,15.08,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.0,21.0,1.3,14.5,28.0,60.93,0.0
2016,2,29,7,30,142.0,42.0,1.5,15.0,56.0,130.71,98.59
2016,2,29,7,45,248.5,60.0,1.75,15.5,104.0,219.77,176.55
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,312.21,255.39
2016,2,29,8,15,425.0,91.0,2.1,16.5,205.0,386.61,317.47
2016,2,29,8,30,495.0,104.0,2.2,17.0,258.0,466.92,381.97
2016,2,29,8,45,247.5,97.5,2.3,17.5,174.5,292.69,240.89
2016,2,29,9,0,0.0,91.0,2.4,18.0,91.0,85.87,66.05
2016,2,29,9,15,0.0,104.0,2.45,18.5,104.0,98.52,76.34
2016,2,29,9,30,0.0,117.0,2.5,19.0,117.0,111.17,86.24
2016,2,29,9,45,34.0,189.0,2.65,19.5,208.5,225.2,178.56
2016,2,29,10,0,68.0,261.0,2.8,20.0,300.0,337.18,265.78
2016,2,29,10,15,71.0,278.0,2.85,20.5,322.0,357.99,280.22
2016,2,29,10,30,74.0,295.0,2.9,21.0,344.0,378.69,294.77
2016,2,29,10,45,59.5,299.5,2.95,21.5,340.0,368.51,285.36
2016,2,29,11,0,45.0,304.0,3.0,22.0,336.0,357.97,275.88
2016,2,29,11,15,225.5,315.0,3.05,22.0,482.5,553.93,427.11
2016,2,29,11,30,406.0,326.0,3.1,22.0,629.0,750.55,570.39
2016,2,29,11,45,316.5,357.0,3.15,22.5,596.5,695.84,526.34
2016,2,29,12,0,227.0,388.0,3.2,23.0,564.0,626.8,473.77
2016,2,29,12,15,225.5,393.0,3.25,23.0,569.5,625.35,472.88
2016,2,29,12,30,224.0,398.0,3.3,23.0,575.0,622.88,470.92
2016,2,29,12,45,134.0,373.0,3.35,23.0,479.0,507.24,385.27
2016,2,29,13,0,44.0,348.0,3.4,23.0,383.0,385.15,293.12
2016,2,29,13,15,184.0,358.0,3.4,23.0,501.5,522.16,398.97
2016,2,29,13,30,324.0,368.0,3.4,23.0,620.0,648.71,492.67
2016,2,29,13,45,567.5,262.5,3.45,23.0,691.5,730.73,556.73
2016,2,29,14,0,811.0,157.0,3.5,23.0,763.0,788.46,601.99
2016,2,29,14,15,472.5,251.0,3.5,23.0,601.0,599.56,460.45
2016,2,29,14,30,134.0,345.0,3.5,23.0,439.0,425.42,325.98
2016,2,29,14,45,412.5,263.5,3.55,23.0,534.5,523.19,404.34
2016,2,29,15,0,691.0,182.0,3.6,23.0,630.0,588.07,454.04
2016,2,29,15,15,671.0,177.0,3.6,23.0,589.5,533.83,411.57
2016,2,29,15,30,651.0,172.0,3.6,23.0,549.0,480.2,369.12
2016,2,29,15,45,626.5,164.5,3.6,23.0,503.5,423.25,323.14
2016,2,29,16,0,602.0,157.0,3.6,23.0,458.0,366.14,276.0
2016,2,29,16,15,566.0,148.5,3.3,22.5,408.0,308.4,227.99
2016,2,29,16,30,530.0,140.0,3.0,22.0,358.0,254.24,182.53
2016,2,29,16,45,488.0,127.0,2.75,21.5,306.0,198.96,137.08
2016,2,29,17,0,446.0,114.0,2.5,21.0,254.0,148.6,97.77
2016,2,29,17,15,378.5,99.0,2.25,20.0,202.0,100.19,65.54
2016,2,29,17,30,311.0,84.0,2.0,19.0,150.0,63.07,49.47
2016,2,29,17,45,232.0,63.0,1.75,18.5,103.5,49.99,37.63
2016,2,29,18,0,153.0,42.0,1.5,18.0,57.0,33.98,22.68
2016,2,29,18,15,76.5,21.0,1.55,17.5,28.5,17.44,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,3,1,7,15,0.0,11.0,3.25,16.5,11.0,10.19,0.0
2016,3,1,7,30,0.0,22.0,3.4,17.0,22.0,20.41,10.79
2016,3,1,7,45,0.0,40.5,3.6,17.5,40.5,38.22,26.21
2016,3,1,8,0,0.0,59.0,3.8,18.0,59.0,56.98,42.27
2016,3,1,8,15,0.0,78.5,3.85,18.5,78.5,76.62,58.82
2016,3,1,8,30,0.0,98.0,3.9,19.0,98.0,96.09,74.88
2016,3,1,8,45,31.5,135.0,3.95,19.5,148.0,166.35,133.21
2016,3,1,9,0,63.0,172.0,4.0,20.0,198.0,232.68,186.99
2016,3,1,9,15,303.5,164.0,3.9,20.5,314.0,433.84,351.07
2016,3,1,9,30,544.0,156.0,3.8,21.0,430.0,643.83,512.58
2016,3,1,9,45,679.0,133.5,3.75,22.0,508.0,754.69,590.19
2016,3,1,10,0,814.0,111.0,3.7,23.0,586.0,859.81,659.95
2016,3,1,10,15,831.0,114.0,3.7,23.0,627.5,896.92,683.31
2016,3,1,10,30,848.0,117.0,3.7,23.0,669.0,931.33,705.15
2016,3,1,10,45,870.5,114.0,3.75,23.5,706.0,961.03,722.62
2016,3,1,11,0,893.0,111.0,3.8,24.0,743.0,979.34,732.4
2016,3,1,11,15,902.0,112.5,4.05,24.0,770.0,994.94,743.22
2016,3,1,11,30,911.0,114.0,4.3,24.0,797.0,1006.82,751.67
2016,3,1,11,45,925.0,110.0,4.6,24.5,817.5,1013.61,755.86
2016,3,1,12,0,939.0,106.0,4.9,25.0,838.0,1016.51,758.24
2016,3,1,12,15,942.5,106.5,5.1,25.0,848.0,1010.37,755.28
2016,3,1,12,30,946.0,107.0,5.3,25.0,858.0,1000.26,749.72
2016,3,1,12,45,953.0,103.5,5.55,25.0,860.0,985.12,741.1
2016,3,1,13,0,960.0,100.0,5.8,25.0,862.0,965.97,729.67
2016,3,1,13,15,958.0,99.5,5.85,24.5,853.0,938.21,712.44
2016,3,1,13,30,956.0,99.0,5.9,24.0,844.0,906.94,692.7
2016,3,1,13,45,956.0,96.0,6.0,24.0,827.0,871.34,668.66
2016,3,1,14,0,956.0,93.0,6.1,24.0,810.0,832.43,642.09
2016,3,1,14,15,949.5,92.0,6.1,23.5,784.0,787.65,611.89
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,740.37,579.51
2016,3,1,14,45,923.5,93.5,6.1,23.0,721.5,685.99,537.76
2016,3,1,15,0,904.0,96.0,6.1,23.0,685.0,630.74,494.34
2016,3,1,15,15,889.5,94.0,6.05,22.5,643.5,573.31,449.07
2016,3,1,15,30,875.0,92.0,6.0,22.0,602.0,514.45,401.28
2016,3,1,15,45,856.5,88.5,5.95,22.0,554.0,452.38,348.82
2016,3,1,16,0,838.0,85.0,5.9,22.0,506.0,390.79,295.37
2016,3,1,16,15,810.0,81.0,5.6,21.5,453.5,326.58,239.24
2016,3,1,16,30,782.0,77.0,5.3,21.0,401.0,264.63,184.4
2016,3,1,16,45,744.5,71.5,5.05,20.5,345.5,202.08,130.34
2016,3,1,17,0,707.0,66.0,4.8,20.0,290.0,143.63,83.11
2016,3,1,17,15,645.5,59.0,4.4,19.0,233.5,83.45,43.23
2016,3,1,17,30,584.0,52.0,4.0,18.0,177.0,38.1,27.88
2016,3,1,17,45,484.5,42.0,3.6,17.5,124.5,31.84,22.09
2016,3,1,18,0,385.0,32.0,3.2,17.0,72.0,25.27,15.6
2016,3,1,18,15,192.5,16.0,3.2,16.5,36.0,12.52,0.0
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.2,8.5,38.0,114.58,41.74
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,242.95,192.61
2016,3,2,7,45,490.5,43.5,2.45,10.0,129.0,325.14,268.21
2016,3,2,8,0,586.0,54.0,2.6,11.0,182.0,416.88,347.84
2016,3,2,8,15,646.5,61.0,2.95,11.5,238.5,491.32,411.51
2016,3,2,8,30,707.0,68.0,3.3,12.0,295.0,569.91,476.03
2016,3,2,8,45,739.0,75.0,3.7,13.0,349.5,628.34,521.11
2016,3,2,9,0,771.0,82.0,4.1,14.0,404.0,690.86,566.77
2016,3,2,9,15,798.0,86.0,4.05,14.5,456.5,745.82,605.03
2016,3,2,9,30,825.0,90.0,4.0,15.0,509.0,799.84,641.64
2016,3,2,9,45,835.0,96.5,3.95,16.0,554.5,841.05,666.81
2016,3,2,10,0,845.0,103.0,3.9,17.0,600.0,879.56,689.59
2016,3,2,10,15,859.5,106.0,3.9,17.5,641.0,915.15,711.49
2016,3,2,10,30,874.0,109.0,3.9,18.0,682.0,947.83,731.17
2016,3,2,10,45,876.0,115.0,3.9,18.5,713.5,969.13,742.85
2016,3,2,11,0,878.0,121.0,3.9,19.0,745.0,986.7,752.08
2016,3,2,11,15,884.5,122.5,3.95,19.5,771.0,999.66,758.58
2016,3,2,11,30,891.0,124.0,4.0,20.0,797.0,1000.35,756.89
2016,3,2,11,45,885.0,131.0,4.05,20.5,812.0,1008.41,760.48
2016,3,2,12,0,879.0,138.0,4.1,21.0,827.0,1004.0,755.71
2016,3,2,12,15,880.5,138.5,4.2,21.5,835.0,995.82,748.95
2016,3,2,12,30,882.0,139.0,4.3,22.0,843.0,983.87,739.81
2016,3,2,12,45,866.0,147.5,4.45,22.5,838.5,960.69,723.37
2016,3,2,13,0,850.0,156.0,4.6,23.0,834.0,934.35,705.36
2016,3,2,13,15,846.0,155.5,4.6,23.0,824.0,906.39,686.48
2016,3,2,13,30,842.0,155.0,4.6,23.0,814.0,875.39,665.5
2016,3,2,13,45,820.0,161.5,4.65,23.0,792.0,834.04,637.53
2016,3,2,14,0,798.0,168.0,4.7,23.0,770.0,793.26,609.77
2016,3,2,14,15,788.0,165.5,4.7,23.0,743.0,748.62,577.44
2016,3,2,14,30,778.0,163.0,4.7,23.0,716.0,702.32,543.33
2016,3,2,14,45,500.0,237.5,4.75,23.0,587.0,554.91,430.47
2016,3,2,15,0,222.0,312.0,4.8,23.0,458.0,426.18,329.97
2016,3,2,15,15,224.0,291.0,4.7,23.0,430.5,393.03,304.83
2016,3,2,15,30,226.0,270.0,4.6,23.0,403.0,359.49,278.67
2016,3,2,15,45,113.0,177.0,4.6,23.0,243.5,212.4,164.37
2016,3,2,16,0,0.0,84.0,4.6,23.0,84.0,78.23,58.24
2016,3,2,16,15,287.0,107.0,4.3,22.5,226.5,185.59,138.78
2016,3,2,16,30,574.0,130.0,4.0,22.0,369.0,256.91,183.94
2016,3,2,16,45,527.0,120.0,3.75,21.5,316.0,200.58,137.08
2016,3,2,17,0,480.0,110.0,3.5,21.0,263.0,149.7,97.3
2016,3,2,17,15,413.5,96.5,3.3,20.0,210.5,100.41,64.53
2016,3,2,17,30,347.0,83.0,3.1,19.0,158.0,62.11,48.69
2016,3,2,17,45,256.5,63.5,2.9,18.5,110.0,48.55,36.47
2016,3,2,18,0,166.0,44.0,2.7,18.0,62.0,35.53,24.2
2016,3,2,18,15,83.0,22.0,3.0,18.0,31.0,18.27,0.71
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
