Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,988.42,736.43
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,966.31,719.14
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,937.69,699.05
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,905.86,676.88
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,869.1,651.7
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,829.47,624.54
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,784.26,593.4
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,736.91,560.41
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,684.84,521.77
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,630.36,480.61
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,572.89,436.33
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,515.09,390.6
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,454.34,341.41
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,394.26,291.38
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,329.44,237.12
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,269.5,185.92
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,208.97,135.07
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,152.25,90.08
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,97.47,54.27
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,51.07,38.78
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,45.22,33.71
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,39.06,28.06
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,28.76,18.25
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,21.15,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,86.99,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,194.46,148.75
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,277.73,228.8
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,373.72,316.02
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,447.95,383.06
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,531.3,455.26
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,600.55,512.95
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,671.65,568.69
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,734.73,615.86
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,791.54,657.03
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,843.46,693.47
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,893.66,727.96
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,937.94,757.47
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,979.77,784.8
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,1012.05,804.83
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,1040.86,822.24
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,1062.91,834.72
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,1081.07,844.47
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,1092.22,850.64
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1099.2,854.01
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,1098.55,850.51
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1093.65,844.23
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,1083.36,836.01
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,1068.89,825.04
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,1047.9,808.42
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,1022.95,789.2
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,992.81,767.68
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,959.01,743.64
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,919.55,714.19
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,876.9,682.53
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,829.38,648.62
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,779.27,612.65
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,724.0,571.06
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,667.23,526.28
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,607.18,478.74
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,546.21,429.01
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,482.58,374.88
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,418.9,319.21
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,352.46,260.51
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,283.85,199.36
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,218.29,141.42
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,156.07,89.89
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,95.5,49.33
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,42.76,32.57
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,38.37,28.67
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,30.94,21.81
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,22.92,13.99
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,14.43,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,90.18,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,198.79,151.98
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,281.42,227.8
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,376.13,309.68
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,450.55,371.8
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,529.93,434.82
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,595.55,486.46
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,666.23,539.0
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,725.1,580.75
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,783.4,621.19
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,835.22,654.18
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,885.38,685.27
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,918.55,704.02
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,956.1,725.64
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,987.42,744.11
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,1015.48,760.37
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,1035.87,770.09
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,1052.44,777.41
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,1062.93,780.89
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,1069.48,782.0
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,1067.67,778.65
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,1061.83,773.01
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,1050.91,766.46
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,1036.11,757.58
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,1013.84,743.14
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,988.05,726.46
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,957.8,708.16
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,924.32,687.56
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,884.59,662.92
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,842.31,636.14
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,796.18,605.92
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,747.94,573.3
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,695.81,535.56
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,640.61,494.48
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,582.7,450.76
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,524.36,405.11
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,462.72,354.61
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,401.6,302.93
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,338.44,248.73
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,274.1,192.86
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,212.3,139.55
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,154.35,92.48
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,98.06,54.97
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,50.0,38.68
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,44.54,33.88
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,38.8,28.53
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,27.38,17.7
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,14.96,0.0
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,59.27,8.1
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,128.72,98.04
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,210.93,170.96
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,296.86,245.65
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,374.58,311.46
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,463.64,383.92
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,359.7,297.36
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,224.57,182.43
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,205.3,165.59
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,175.86,140.09
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,181.79,144.13
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,187.8,148.14
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,203.23,159.76
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,218.74,171.33
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,475.67,374.01
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,730.15,559.34
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,818.63,619.48
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,895.81,671.8
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,974.04,726.12
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,1039.97,768.04
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,1040.18,765.41
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,1036.58,761.16
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,1026.62,754.92
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,1012.95,746.43
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,992.33,732.07
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,968.3,715.6
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,938.16,696.47
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,904.99,675.27
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,866.75,650.49
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,825.96,623.77
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,710.12,539.02
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,603.75,458.51
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,579.82,442.64
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,548.6,420.26
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,522.88,400.96
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,488.69,373.87
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,413.36,314.85
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,350.78,265.72
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,267.6,202.69
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,207.04,158.87
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,176.42,134.99
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,147.08,112.17
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,118.0,90.2
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,90.77,74.05
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,71.45,57.16
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,51.66,39.45
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,33.16,22.49
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,13.92,0.04
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,62.86,18.47
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,143.35,108.85
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,217.78,174.72
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,303.34,248.58
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,193.47,159.42
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,57.66,43.14
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,98.29,77.15
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,140.05,111.47
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,105.36,82.23
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,73.57,55.55
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,132.65,103.95
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,193.72,153.09
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,397.13,317.63
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,585.2,463.36
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,790.09,623.26
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,978.31,759.85
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,1003.83,775.63
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,1026.1,790.06
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,1037.68,796.06
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,1045.53,799.58
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,1050.6,800.1
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,1042.91,791.96
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,1033.03,784.14
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,1019.41,773.9
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,1002.37,759.97
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,981.54,743.62
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,951.88,723.16
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,918.99,700.53
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,882.97,674.36
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,843.76,646.0
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,797.52,613.84
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,749.05,579.72
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,697.91,541.49
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,644.79,500.81
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,586.59,455.74
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,526.14,407.57
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,464.57,356.47
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,403.13,303.92
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,339.37,248.71
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,277.52,194.3
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,214.75,139.78
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,155.37,91.34
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,94.45,50.28
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,44.9,34.04
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,40.06,29.81
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,34.96,25.08
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,25.78,16.37
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,16.04,1.99
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,92.53,41.18
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,195.61,153.99
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,275.95,227.18
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,367.44,307.27
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,441.4,370.29
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,520.38,434.61
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,587.94,487.97
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,657.44,540.37
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,713.7,578.88
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,773.0,618.63
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,823.59,651.14
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,872.6,681.71
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,913.93,706.51
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,952.64,729.08
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,976.08,740.89
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,1004.4,756.02
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,1024.01,765.13
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,1039.92,771.83
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,1050.44,775.05
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,1057.11,775.88
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,1055.43,772.05
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,1049.85,765.97
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,1038.85,757.47
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,1024.08,746.74
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,1002.38,730.91
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,977.24,713.08
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,947.29,693.61
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,914.2,672.13
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,874.53,645.04
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,832.43,616.34
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,786.62,586.67
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,740.61,555.75
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,687.52,518.12
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,633.31,478.69
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,575.94,437.13
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,518.29,393.62
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,457.32,345.17
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,397.29,295.77
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,332.06,241.46
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,272.11,190.28
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,212.05,139.46
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,156.22,94.89
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,102.17,59.25
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,56.3,43.85
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,49.84,38.27
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,43.02,32.02
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,29.79,19.76
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,17.32,3.52
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,76.78,38.9
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,157.9,121.79
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,232.42,187.47
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,317.51,260.56
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,391.74,322.53
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,476.77,390.7
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,298.59,246.09
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,68.87,51.88
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,84.07,64.29
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,99.6,76.61
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,164.2,128.89
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,230.47,181.33
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,186.63,145.47
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,144.02,110.78
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,128.2,97.8
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,112.68,85.1
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,113.64,85.56
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,114.61,86.02
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,106.97,79.87
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,99.37,73.79
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,106.03,78.84
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,112.67,83.85
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,132.19,98.98
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,151.62,113.92
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,165.19,124.21
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,178.62,134.35
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,186.2,140.24
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,193.63,146.04
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,178.65,134.29
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,163.88,122.76
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,133.09,99.05
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,102.68,75.47
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,119.8,89.02
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,136.76,102.42
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,131.49,98.72
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,126.22,95.05
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,130.93,99.05
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,135.43,102.93
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,100.08,75.3
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,64.21,46.78
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,56.27,40.52
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,48.33,34.18
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,40.4,27.89
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,32.48,22.69
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,24.58,15.78
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,16.68,8.78
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,10.18,2.93
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.26,1.89
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,16.21,7.89
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,23.18,13.88
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,31.09,20.59
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,39.0,27.21
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,43.2,30.63
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,47.41,34.01
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,50.22,36.11
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,53.03,38.2
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,46.06,32.33
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,39.08,26.5
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,46.56,32.45
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,54.05,38.36
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,50.33,35.25
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,46.62,32.17
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,120.94,91.7
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,197.23,151.5
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,187.75,143.81
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,178.34,136.3
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,189.8,144.91
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,201.16,153.39
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,221.1,168.76
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,240.86,183.92
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,264.24,201.44
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,287.32,218.58
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,284.77,216.58
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,282.14,214.62
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,402.34,306.32
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,515.44,389.67
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,450.14,340.88
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,391.97,297.46
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,433.85,330.57
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,465.11,354.66
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,407.83,311.21
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,354.95,271.12
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,302.48,231.23
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,253.62,194.03
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,272.0,203.41
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,261.73,185.61
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,208.34,140.91
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,159.01,101.91
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,108.33,67.33
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,62.63,48.77
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,50.87,38.6
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,37.26,26.55
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,28.23,18.17
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,18.63,5.64
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,84.34,51.31
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,170.36,132.43
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,245.63,198.63
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,331.66,272.43
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,418.18,344.09
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,511.33,418.32
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,578.82,469.76
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,648.46,521.04
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,714.18,566.18
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,785.64,614.25
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,836.96,646.9
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,886.71,677.85
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,925.71,701.3
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,970.07,728.18
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,1001.98,746.02
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,1030.56,761.59
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,1053.37,773.63
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,1072.5,783.32
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1082.84,788.96
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1089.11,792.17
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1087.81,789.12
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1082.37,783.62
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1071.27,775.86
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1056.13,765.68
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,1035.47,750.57
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1010.94,733.14
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,980.05,713.12
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,945.69,690.86
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,906.22,665.16
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,863.69,637.32
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,816.89,606.41
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,767.63,573.56
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,712.96,534.9
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,656.95,493.53
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,597.67,449.47
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,537.58,403.29
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,474.95,353.01
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,412.47,301.27
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,344.05,244.17
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,280.48,189.84
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,216.67,136.16
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,156.39,88.41
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,97.6,50.47
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,42.19,31.1
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,38.87,28.29
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,35.44,25.12
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,27.24,17.46
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,18.55,6.25
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.58,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,98.52,64.55
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,185.31,146.07
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,261.03,213.76
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,347.34,289.23
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,420.51,352.0
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,496.19,414.97
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,563.55,470.07
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,633.06,525.56
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,407.78,339.33
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,121.4,95.38
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,66.12,49.53
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,13.02,5.22
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,36.31,24.51
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,59.66,43.6
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,222.4,176.2
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,390.11,308.13
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,727.1,578.31
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,1030.59,801.47
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,967.6,753.99
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,889.16,691.29
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,706.48,551.74
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,512.29,399.17
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,433.72,338.23
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,347.58,270.66
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,374.02,290.71
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,390.38,302.75
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,221.78,172.02
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,65.42,47.34
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,218.01,169.67
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,366.6,285.39
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,349.67,272.86
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,332.87,260.68
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,385.61,303.28
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,431.21,339.41
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,382.61,302.0
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,337.97,267.51
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,353.35,279.26
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,354.01,276.63
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,311.97,238.93
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,262.23,192.74
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,212.63,151.13
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,170.78,118.6
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,121.37,81.95
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,72.93,59.58
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,61.81,49.67
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,50.06,38.86
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,36.0,25.68
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,22.28,9.66
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,44.71,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,149.92,105.42
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,252.93,204.37
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,332.33,277.04
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,421.22,355.0
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,492.09,415.25
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,570.03,478.36
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,636.68,529.0
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,704.43,576.3
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,763.12,613.99
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,814.79,645.09
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,864.21,675.67
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,911.71,704.0
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,951.83,726.84
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,989.11,747.27
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,1019.94,765.94
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,1047.3,782.34
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,1067.42,793.05
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,1083.67,801.37
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1092.91,806.81
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1098.04,809.81
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1097.0,807.45
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1091.79,802.61
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1079.91,794.66
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1063.97,784.27
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1042.16,769.14
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1016.52,751.62
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,985.34,731.5
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,950.69,709.05
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,911.05,683.51
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,868.4,655.69
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,820.48,623.65
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,770.14,589.59
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,714.87,549.83
