Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,658.44,507.32
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,599.32,461.51
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,539.43,413.72
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,476.4,362.16
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,413.53,309.06
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,345.14,250.74
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,281.66,195.28
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,218.05,140.52
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,157.91,91.79
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,98.85,52.59
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,42.79,32.32
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,39.1,29.16
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,35.24,25.58
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,27.5,18.23
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.31,8.03
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,47.68,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,151.0,107.3
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,250.67,199.19
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,330.43,269.84
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,419.57,345.38
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,492.86,405.31
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,567.75,463.84
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,634.84,514.03
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,703.08,561.34
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,761.72,599.09
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,819.69,635.28
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,863.34,660.97
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,911.48,689.12
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,951.71,712.07
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,989.15,732.88
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,1019.7,750.37
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1046.81,765.61
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1067.25,775.68
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1083.84,783.41
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,1092.89,788.67
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,1097.86,791.58
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,1097.2,789.59
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1092.38,785.19
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1080.95,778.32
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1065.48,769.05
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1043.65,755.82
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1018.03,740.21
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,987.34,720.85
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,953.18,699.22
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,913.13,672.68
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,870.1,644.05
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,822.78,614.39
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,773.06,582.64
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,718.41,543.94
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,662.16,502.46
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,602.59,457.3
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,542.19,410.06
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,479.05,359.2
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,416.12,306.82
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,348.02,249.52
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,284.79,194.97
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,220.42,140.25
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,159.22,91.2
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,99.96,52.54
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,43.51,32.68
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,39.45,29.21
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,35.16,25.3
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,27.42,18.01
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.22,8.26
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,45.56,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,147.12,106.81
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,244.13,195.45
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,322.76,265.67
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,410.57,341.07
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,483.92,401.9
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,561.62,463.51
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,624.4,512.14
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,691.45,560.86
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,750.71,601.01
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,809.45,639.78
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,858.9,671.54
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,899.29,696.36
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,939.71,719.51
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,977.44,740.37
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,1007.83,756.73
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,1034.87,770.67
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,1054.85,778.67
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,1071.07,784.19
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1080.35,788.34
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1085.64,790.06
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,1084.35,786.17
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,1079.01,779.89
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,1067.16,771.17
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,1051.38,760.13
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,1030.79,744.68
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1006.45,727.04
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,975.3,706.56
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,940.81,683.99
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,901.41,656.91
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,859.11,627.97
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,812.12,596.7
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,762.81,563.69
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,708.64,525.82
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,652.95,485.57
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,594.63,443.15
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,535.59,398.65
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,473.01,349.24
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,407.6,296.19
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,343.31,243.07
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,280.87,190.32
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,217.89,137.44
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,158.24,90.27
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,96.56,49.99
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,45.71,34.15
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,41.36,30.49
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,36.76,26.36
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,28.65,18.88
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,20.06,9.12
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,71.22,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,161.8,118.44
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,259.8,206.84
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,338.04,276.16
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,425.08,350.06
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,497.45,409.2
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,570.97,466.58
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,636.62,515.51
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,703.29,561.44
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,761.43,599.65
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,818.81,636.32
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,861.59,662.83
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,908.87,692.14
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,948.33,715.93
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,984.97,737.64
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,1015.09,754.85
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,1041.81,769.79
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,1060.86,780.08
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,1076.11,788.01
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,1085.41,793.41
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1090.69,796.38
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,1089.37,794.04
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,1083.96,789.23
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,1071.99,781.54
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,1056.05,771.41
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,1033.84,757.56
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1007.93,741.41
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,976.61,721.03
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,941.93,698.39
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,902.46,672.78
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,860.14,645.01
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,812.99,613.32
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,763.5,579.71
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,671.67,510.89
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,590.11,448.48
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,569.87,434.38
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,536.04,407.7
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,473.44,356.33
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,407.98,301.56
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,343.81,247.0
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,281.34,192.95
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,218.23,139.08
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,158.88,91.6
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,97.26,50.77
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,46.4,34.75
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,42.5,31.47
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,38.41,27.78
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,29.92,19.97
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,20.91,10.05
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,34.4,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,101.47,73.65
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,169.02,133.66
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,246.33,200.59
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,325.37,267.77
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,197.27,162.38
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,48.33,35.05
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,104.89,82.03
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,164.72,130.46
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,242.51,193.04
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,314.25,249.37
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,589.73,469.72
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,857.6,667.59
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,902.57,695.04
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,950.74,725.72
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,983.15,747.12
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,1003.79,760.52
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,964.5,731.18
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,896.81,677.64
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,908.64,685.07
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,917.68,690.24
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,865.43,649.64
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,803.83,602.79
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,946.72,712.06
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,1056.26,786.57
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,1040.45,773.35
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,1020.51,758.24
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,990.49,737.96
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,956.92,715.34
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,919.8,690.27
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,879.13,662.68
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,831.29,629.69
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,780.94,594.76
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,723.17,552.33
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,665.15,507.94
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,605.42,462.3
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,545.01,414.73
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,482.87,363.6
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,416.95,308.17
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,327.2,237.61
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,262.08,188.39
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,219.51,146.11
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,159.99,90.96
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,100.38,52.01
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,47.57,35.92
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,39.21,28.75
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,34.91,24.89
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,28.07,18.52
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,20.85,10.35
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,12.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,22.79,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,119.88,88.81
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,214.09,169.64
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,278.98,226.74
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,350.37,287.58
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,416.95,342.04
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,484.64,395.45
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,550.89,446.4
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,619.59,497.65
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,722.54,570.84
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,836.06,648.03
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,885.09,678.81
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,924.89,703.27
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,965.67,726.82
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1003.88,748.31
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,1033.36,764.59
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,1059.31,778.55
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,1077.14,787.58
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1090.99,794.17
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1099.69,798.79
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1104.3,800.97
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1094.23,792.3
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,1079.9,781.18
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,1067.89,772.94
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,1052.06,762.35
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,917.51,670.99
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,769.16,562.23
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,744.57,545.51
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,719.21,527.49
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,647.46,476.11
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,576.77,425.24
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,611.99,453.21
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,634.49,470.79
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,587.94,437.05
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,542.11,403.75
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,496.41,370.78
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,452.4,338.29
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,431.87,321.03
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,392.66,286.32
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,339.0,240.77
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,284.67,193.84
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,218.71,139.5
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,160.55,94.07
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,103.82,57.43
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,54.18,41.46
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,49.42,37.51
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,44.42,33.03
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,34.32,23.76
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.74,11.93
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,19.71,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,98.19,72.72
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,182.42,145.61
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,246.94,202.21
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,317.91,262.87
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,385.69,319.08
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,460.04,378.8
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,352.86,289.39
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,212.43,169.98
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,417.44,338.36
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,630.94,504.8
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,648.72,513.76
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,649.5,510.89
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,713.81,557.28
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,766.61,594.56
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,748.88,576.85
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,739.68,565.44
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,743.0,564.91
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,743.99,562.74
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,768.64,579.44
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,791.74,594.8
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,833.56,623.78
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,882.03,656.49
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,849.83,631.95
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,809.57,602.48
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,769.23,571.11
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,729.08,539.96
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,621.45,462.16
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,520.53,387.95
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,540.87,403.91
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,553.15,413.49
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,440.69,331.06
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,337.97,254.49
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,499.78,381.68
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,620.74,471.83
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,511.34,388.42
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,424.32,322.26
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,419.8,317.38
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,392.38,291.31
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,332.69,241.45
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,275.56,193.09
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,218.2,145.21
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,165.42,103.74
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,113.4,69.52
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,68.64,53.95
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,60.87,47.41
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,52.69,40.17
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,38.81,27.67
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,24.26,13.4
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,12.61,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,31.45,7.13
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,99.73,74.16
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,166.89,132.66
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,245.91,200.67
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,329.77,271.74
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,345.26,284.19
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,341.69,280.07
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,480.53,392.37
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,629.89,508.48
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,385.63,313.62
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,89.64,67.77
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,369.73,296.14
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,641.13,502.8
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,514.81,401.78
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,378.8,292.72
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,202.41,156.34
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,34.5,22.18
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,406.04,318.09
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,770.15,583.81
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,722.69,545.0
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,661.17,498.25
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,751.47,564.7
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,827.6,619.22
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,641.86,483.01
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,442.06,332.75
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,445.52,335.33
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,448.5,336.96
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,693.28,525.8
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,892.74,669.91
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,854.21,642.62
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,813.61,615.22
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,768.74,584.91
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,722.25,552.32
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,671.3,514.73
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,619.14,475.36
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,442.33,340.11
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,304.43,233.23
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,282.43,216.9
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,260.02,199.73
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,163.4,125.1
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,69.82,51.43
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,61.4,44.81
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,53.0,38.1
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,71.84,45.44
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,67.85,53.31
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,59.7,46.31
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,51.1,38.65
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,38.78,27.48
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.86,14.71
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,20.41,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,55.89,22.19
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,135.73,102.25
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,216.91,172.75
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,131.63,105.89
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,18.54,10.11
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,24.58,15.17
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,30.63,20.11
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,52.07,37.83
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,73.55,55.31
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,101.03,77.25
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,128.95,99.13
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,121.7,92.78
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,114.7,86.74
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,142.76,108.64
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,171.02,130.4
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,213.72,163.19
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,256.68,195.67
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,216.21,163.89
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,176.47,132.77
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,180.77,136.28
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,185.02,139.73
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,198.82,150.25
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,212.52,160.65
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,365.06,277.39
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,510.2,384.95
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,451.94,340.98
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,395.17,298.46
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,247.09,187.24
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,109.5,80.87
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,103.34,76.22
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,97.19,71.49
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,122.96,91.87
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,148.41,111.96
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,150.36,113.44
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,152.26,114.93
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,148.97,112.59
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,145.75,110.33
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,229.44,175.86
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,298.43,228.01
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,216.38,165.47
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,143.81,110.55
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,145.66,111.85
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,140.11,107.03
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,116.32,88.95
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,98.18,79.07
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,78.2,62.02
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,57.97,44.39
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,38.63,27.26
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,18.56,9.05
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,9.53,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,10.18,2.6
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,16.68,8.21
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,25.04,15.32
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,33.41,22.34
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,29.7,19.16
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,25.99,15.97
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,49.74,35.42
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,73.56,54.61
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,274.42,217.87
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,476.44,373.58
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,491.18,380.98
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,503.17,386.82
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,481.8,367.6
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,444.06,336.73
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,561.57,422.96
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,681.17,506.75
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,848.65,627.18
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,1006.94,730.73
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,1017.07,733.22
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,1023.66,734.59
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,1027.93,732.96
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,1028.45,728.88
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,1017.55,720.21
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,1003.06,709.48
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,977.44,690.53
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,956.94,675.01
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,928.15,656.28
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,896.35,635.75
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,860.88,612.25
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,822.43,586.87
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,777.98,558.69
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,732.77,528.98
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,422.8,313.01
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,153.16,111.4
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,278.52,206.64
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,388.29,285.55
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,358.32,262.73
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,326.36,238.6
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,313.15,222.85
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,272.43,181.66
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,212.04,132.12
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,154.44,87.51
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,99.29,52.58
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,50.4,37.34
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,45.93,33.68
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,41.2,29.5
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,32.89,22.04
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,24.08,13.32
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,14.3,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,26.79,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,78.38,43.35
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,148.35,113.85
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,225.89,182.02
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,295.7,243.23
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,373.56,309.39
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,249.84,207.4
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,90.93,71.04
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,107.97,84.91
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,124.99,98.42
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,135.92,106.76
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,146.89,115.05
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,225.57,178.11
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,319.26,251.01
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,194.44,151.67
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,72.77,53.45
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,76.54,56.34
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,80.32,59.13
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,75.2,54.82
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,70.08,50.56
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,271.33,208.5
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,474.78,359.98
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,394.35,299.34
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,306.67,233.35
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,254.0,193.55
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,202.08,153.77
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,265.5,202.23
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,328.42,249.25
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,271.65,206.36
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,215.76,163.88
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,263.22,200.09
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,309.76,234.99
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,237.05,179.9
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,165.54,125.04
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,155.74,117.68
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,146.13,110.37
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,164.16,124.99
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,181.54,139.13
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,196.28,150.96
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,209.44,161.49
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,191.97,148.38
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,174.51,135.17
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,152.5,118.11
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,131.2,101.53
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,113.76,81.12
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,78.49,62.69
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,69.57,55.08
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,62.5,48.73
