Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,45.85,33.74
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,28.58,17.49
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,16.68,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,29.83,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,86.57,51.54
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,157.4,120.78
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,238.15,191.28
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,155.26,126.48
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,35.28,24.51
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,24.12,14.96
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,12.98,5.4
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,48.81,35.56
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,84.99,65.41
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,66.57,49.79
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,48.39,34.53
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,86.25,65.46
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,125.37,96.92
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,165.18,128.42
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,205.39,159.7
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,153.22,118.02
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,102.15,77.05
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,122.29,92.92
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,142.47,108.58
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,177.74,136.29
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,213.04,163.71
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,280.92,215.45
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,348.75,265.96
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,396.42,300.68
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,433.11,326.9
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,358.68,271.18
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,280.75,212.51
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,304.19,230.4
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,327.11,247.53
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,378.18,285.84
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,422.59,318.65
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,499.79,377.33
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,564.75,425.34
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,550.33,414.4
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,530.8,399.76
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,535.01,405.06
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,514.25,389.19
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,407.82,307.4
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,333.46,251.78
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,316.51,232.81
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,274.42,189.24
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,214.73,138.52
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,154.16,90.09
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,98.89,53.62
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,49.39,37.49
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,45.71,34.39
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,41.84,30.89
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,33.58,23.36
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,24.81,14.69
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,42.31,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,119.08,76.04
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,195.87,151.68
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,285.56,230.15
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,358.72,294.24
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,438.95,361.68
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,375.64,309.01
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,269.5,219.15
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,296.52,239.89
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,322.17,258.6
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,360.88,287.06
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,399.68,314.9
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,400.61,313.42
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,411.99,319.87
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,401.15,309.53
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,389.09,298.41
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,469.89,358.32
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,564.85,426.23
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,662.09,496.13
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,773.0,572.99
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,939.43,693.31
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,1076.45,780.72
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,1071.7,774.3
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,1062.94,766.88
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,1051.21,759.24
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,1035.68,749.31
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,1014.02,734.11
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,988.81,716.77
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,957.91,697.2
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,923.83,675.53
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,884.51,650.31
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,842.44,623.08
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,796.29,592.56
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,747.94,560.27
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,695.51,522.75
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,641.57,483.1
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,584.44,440.83
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,526.69,396.55
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,462.52,345.28
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,401.24,294.54
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,338.83,242.18
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,278.18,190.28
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,216.99,138.44
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,159.27,92.46
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,98.73,52.23
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,47.79,35.94
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,44.42,33.19
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,40.89,30.06
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,33.04,22.9
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,24.71,14.7
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.36,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,33.14,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,96.66,63.54
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,166.04,128.25
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,247.41,198.17
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,178.81,145.14
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,79.46,61.63
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,117.38,93.31
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,156.16,124.83
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,209.5,167.57
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,256.59,204.31
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,312.77,247.06
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,370.65,289.83
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,402.28,311.91
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,433.62,333.59
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,547.13,417.29
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,664.89,500.48
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,844.78,629.61
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,1003.65,731.76
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,1023.2,741.19
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,1039.34,750.06
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,1047.42,755.4
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,1051.74,758.56
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,1048.26,755.43
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,1040.97,750.05
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,1029.0,741.79
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,1013.41,731.32
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,992.39,717.43
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,968.0,701.41
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,938.09,683.13
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,905.16,662.75
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,866.77,638.53
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,825.8,612.32
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,780.49,582.58
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,733.16,550.42
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,681.48,513.27
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,627.78,473.68
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,571.24,431.59
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,514.35,387.79
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,454.56,339.73
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,395.62,290.92
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,335.09,240.23
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,272.59,187.31
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,213.01,137.17
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,157.25,93.04
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,103.58,57.98
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,55.68,42.58
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,50.91,38.57
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,46.01,34.21
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,36.54,25.71
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.67,15.43
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,13.01,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,23.44,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,66.08,42.97
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,129.44,99.22
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,201.54,161.22
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,124.02,99.36
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,28.76,18.7
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,39.47,27.65
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,50.2,36.44
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,46.01,32.73
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,41.84,29.06
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,63.3,46.5
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,84.82,63.71
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,109.86,83.53
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,135.09,103.23
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,120.86,91.45
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,106.88,79.98
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,134.3,101.41
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,161.88,122.7
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,162.84,123.01
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,163.78,123.37
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,128.62,95.79
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,93.77,68.37
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,122.36,90.62
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,150.95,112.6
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,140.27,104.2
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,129.67,95.9
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,214.36,161.36
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,298.61,225.39
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,273.36,206.22
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,248.4,187.38
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,319.17,241.35
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,384.42,290.43
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,327.24,248.07
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,271.43,206.37
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,247.56,188.44
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,224.09,170.68
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,242.38,185.54
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,256.37,197.04
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,250.19,192.52
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,242.64,186.81
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,203.03,156.58
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,169.68,131.2
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,149.17,115.32
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,129.22,99.8
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,109.47,84.45
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,90.37,72.67
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,73.83,58.44
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,59.08,45.46
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,47.04,34.6
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,31.69,20.35
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,16.25,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.34,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.48,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,16.22,7.69
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,25.97,16.04
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,38.54,26.71
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,51.13,37.26
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,64.2,47.95
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,77.61,58.73
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,116.31,90.15
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,155.55,121.5
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,257.22,202.91
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,355.13,279.02
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,383.25,299.14
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,410.41,318.52
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,276.71,214.38
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,141.59,107.25
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,149.28,113.27
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,157.01,119.18
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,192.46,146.47
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,228.0,173.45
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,305.46,232.43
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,395.32,299.44
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,393.42,297.48
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,391.35,295.69
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,535.69,403.83
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,665.61,497.7
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,627.94,469.37
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,590.82,442.12
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,561.31,421.6
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,528.11,398.25
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,375.15,285.35
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,226.07,171.9
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,179.22,136.05
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,133.06,100.12
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,137.33,103.72
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,141.5,107.22
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,81.73,60.17
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,21.41,11.76
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,40.49,27.35
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,59.6,42.97
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,46.98,32.91
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,34.39,22.76
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,20.42,11.31
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.7,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,42.73,30.4
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,82.55,63.3
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,92.56,71.11
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,102.6,78.86
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,186.59,146.55
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,285.21,223.54
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,307.9,240.14
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,330.46,256.73
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,312.45,241.5
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,282.8,217.58
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,294.92,226.42
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,306.97,235.08
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,370.56,282.14
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,422.21,319.27
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,474.61,357.57
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,526.38,394.9
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,409.21,308.78
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,286.78,217.07
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,329.67,250.03
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,380.52,288.2
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,393.05,297.37
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,405.0,306.27
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,390.19,295.31
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,375.51,284.56
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,458.05,347.2
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,536.89,405.33
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,507.09,383.32
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,477.64,361.99
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,297.0,227.39
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,123.75,93.16
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,126.34,95.85
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,128.87,98.28
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,129.51,99.04
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,130.03,99.76
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,70.32,52.06
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,9.28,2.06
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,80.61,60.63
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,140.66,109.18
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,122.63,95.24
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,101.07,82.31
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,81.43,65.44
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,61.6,48.04
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,43.08,31.58
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,24.15,14.51
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,12.06,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,37.61,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,84.62,58.63
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,146.79,113.23
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,225.07,180.27
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,167.94,135.47
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,84.28,65.2
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,99.67,77.77
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,115.06,89.97
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,150.13,118.31
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,185.77,146.63
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,224.13,176.47
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,274.41,214.99
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,217.83,169.41
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,173.09,133.23
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,171.84,131.77
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,170.7,130.36
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,139.58,105.7
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,108.84,81.29
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,139.6,105.29
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,170.5,128.96
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,171.41,129.48
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,172.3,130.06
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,220.83,166.88
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,269.26,202.87
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,440.89,330.49
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,610.58,450.08
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,598.18,440.24
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,585.32,431.36
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,495.18,367.28
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,414.27,308.84
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,381.27,285.35
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,349.12,262.06
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,289.97,218.97
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,233.87,177.39
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,316.07,240.65
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,391.33,296.81
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,247.96,189.1
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,109.72,82.16
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,178.12,136.34
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,240.47,184.49
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,202.11,155.43
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,161.74,124.84
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,174.16,129.73
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,170.97,121.35
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,132.89,94.93
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,99.01,80.18
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,81.74,65.42
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,61.19,47.49
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,48.92,36.47
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,33.26,22.07
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.85,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.7,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,7.87,0.93
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,12.04,4.55
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,16.68,8.52
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,21.33,12.42
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,36.21,24.84
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,51.13,37.06
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,338.48,273.79
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,634.8,495.74
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,691.24,532.11
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,747.97,569.9
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,795.3,598.89
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,841.39,626.55
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,881.32,650.31
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,919.41,672.67
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,948.97,690.0
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,969.98,701.92
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,988.18,712.21
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,1003.1,720.53
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,1011.58,724.93
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,1016.58,727.36
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,1023.27,729.6
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,1017.3,724.06
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,1005.9,716.04
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,991.02,706.05
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,969.45,692.76
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,944.78,677.62
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,915.28,660.0
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,882.94,640.53
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,845.48,617.07
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,808.83,594.01
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,763.52,564.92
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,716.45,533.0
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,565.32,423.17
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,442.47,331.37
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,391.53,295.14
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,346.31,262.15
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,333.51,252.81
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,318.25,240.57
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,290.96,218.52
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,254.65,188.44
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,215.93,149.61
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,156.61,93.88
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,104.34,59.36
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,57.63,44.61
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,52.38,40.12
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,48.02,36.17
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,38.28,27.4
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.69,18.35
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.51,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,7.4,0.52
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,11.11,3.71
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,14.83,6.9
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,18.54,10.05
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,14.37,6.47
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,10.2,2.91
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,26.0,16.06
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,41.84,29.08
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,40.93,28.13
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,40.01,27.21
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,57.76,41.44
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,75.54,55.46
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,326.45,251.75
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,575.65,428.54
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,688.62,504.87
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,802.85,580.08
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,836.72,598.05
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,868.84,615.57
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,952.23,672.3
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,1024.88,715.36
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,1018.65,710.04
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,1018.91,709.97
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,1007.44,703.94
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,992.49,696.01
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,972.24,684.54
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,948.71,670.98
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,919.34,654.89
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,887.05,636.72
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,849.2,614.62
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,809.03,590.61
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,764.5,562.72
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,719.05,532.71
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,668.08,497.73
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,615.98,460.75
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,560.36,420.24
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,504.54,378.11
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,445.95,331.77
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,388.12,284.56
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,325.4,233.03
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,268.1,184.74
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,210.64,136.67
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,156.96,94.27
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,105.32,60.24
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,59.33,45.88
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,53.08,40.64
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,47.87,36.05
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,38.22,27.36
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.64,18.37
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.49,0.93
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,73.13,10.91
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,164.09,119.97
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,237.22,185.7
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,322.31,259.44
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,393.35,320.29
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,470.17,383.22
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,534.85,434.26
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,604.14,486.65
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,665.05,528.92
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,726.27,568.84
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,780.66,602.89
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,827.71,630.96
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,873.1,659.83
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,916.38,686.94
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,952.65,708.19
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,985.99,727.4
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,1013.71,743.8
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,1038.02,758.05
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,1054.74,766.51
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,1067.68,772.71
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,1075.23,777.13
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1078.84,779.24
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,1075.97,775.87
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,1069.16,770.2
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,1056.47,761.96
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1039.98,751.47
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,1017.42,737.62
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,991.35,721.53
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,960.05,701.23
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,925.56,678.84
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,886.38,653.64
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,844.45,626.43
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,797.57,595.32
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,748.53,562.45
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,695.28,524.04
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,640.67,483.55
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,583.69,441.08
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,526.04,396.61
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,465.16,347.51
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,400.83,294.38
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,338.58,241.9
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,277.99,189.86
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,217.09,138.03
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,159.27,91.72
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,103.46,54.99
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,48.16,36.24
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,42.88,31.81
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,39.24,28.59
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,33.13,23.07
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,26.7,16.89
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.16,1.1
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
