Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,73.26,19.65
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,162.2,118.45
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,234.99,182.03
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,319.71,253.07
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,390.99,311.34
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,468.1,371.05
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,534.58,420.13
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,601.25,467.08
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,661.59,510.69
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,722.25,552.51
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,775.69,587.47
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,827.97,621.02
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,867.1,645.32
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,910.43,672.35
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,946.31,692.93
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,979.28,711.56
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,1006.11,726.89
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,1029.57,740.16
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,1046.05,747.69
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,1058.77,753.03
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,1065.6,756.33
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,1068.58,757.47
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,1065.15,753.38
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1057.87,747.14
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,1044.81,738.99
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,1028.07,728.72
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,1005.86,715.88
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,980.28,700.95
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,949.56,682.69
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,915.75,662.34
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,876.87,639.03
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,835.34,613.6
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,789.78,585.02
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,742.09,554.19
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,689.96,517.96
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,636.4,479.41
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,579.73,437.69
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,522.49,393.94
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,459.36,343.54
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,399.55,294.02
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,337.98,242.24
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,278.23,191.07
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,218.77,140.75
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,158.58,92.83
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,103.83,56.68
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,54.37,41.79
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,49.2,37.44
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,45.94,34.55
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,38.37,27.65
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.34,20.0
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.85,2.68
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,13.92,0.89
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,28.18,17.41
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,53.75,39.49
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,79.2,61.35
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,108.72,86.33
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,145.82,117.14
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,118.39,93.81
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,97.34,75.63
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,158.38,125.73
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,230.93,183.92
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,204.91,161.8
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,188.24,147.41
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,186.34,145.2
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,184.59,143.14
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,237.15,183.9
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,290.19,224.17
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,289.32,222.88
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,288.43,221.78
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,429.36,328.68
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,560.38,424.05
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,676.48,509.12
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,790.42,590.2
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,751.26,559.09
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,701.92,521.98
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,633.81,472.43
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,558.91,417.57
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,504.51,378.12
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,451.49,339.18
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,393.08,296.36
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,332.8,251.65
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,425.89,322.18
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,511.83,385.35
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,563.64,425.31
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,604.83,456.72
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,614.53,467.08
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,603.5,461.05
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,549.48,419.32
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,495.52,376.75
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,391.86,296.98
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,320.89,243.92
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,268.78,204.27
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,226.7,172.55
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,210.34,150.27
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,167.72,105.83
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,118.04,72.74
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,73.67,58.22
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,63.85,49.95
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,55.51,42.68
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,44.68,32.97
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,33.3,22.44
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.83,4.41
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,63.35,26.21
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,135.78,99.2
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,202.32,156.79
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,279.92,222.81
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,350.66,282.14
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,425.2,342.66
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,329.3,265.35
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,202.19,159.55
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,216.35,170.05
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,229.95,179.64
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,267.7,208.32
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,305.91,236.86
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,354.86,273.25
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,404.5,309.45
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,675.6,516.71
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,926.29,692.47
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,812.83,607.75
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,661.23,492.91
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,845.01,628.82
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,1007.22,738.31
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,1014.03,740.87
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,1017.34,742.4
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,1022.27,743.67
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,1015.08,737.14
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,1003.51,728.85
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,988.5,718.45
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,887.09,649.47
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,773.97,565.73
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,688.44,504.94
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,604.33,444.05
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,591.44,435.84
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,577.35,426.37
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,517.14,383.06
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,460.59,342.15
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,498.21,370.96
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,523.17,389.13
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,521.88,390.17
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,500.13,373.8
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,439.53,325.58
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,382.95,279.28
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,325.27,231.67
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,269.8,185.17
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,214.11,139.09
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,162.33,98.67
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,112.3,65.91
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,67.97,52.44
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,60.1,45.92
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,53.92,40.61
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,43.84,31.69
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,33.25,22.02
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.8,4.79
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,55.39,25.18
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,126.56,92.63
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,188.92,146.39
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,260.23,206.97
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,215.17,172.68
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,144.22,113.97
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,264.89,213.53
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,401.42,322.49
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,327.76,261.11
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,240.2,187.88
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,404.22,318.57
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,581.08,453.11
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,624.39,483.5
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,666.99,513.62
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,793.25,607.61
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,920.13,696.35
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,947.64,713.64
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,972.34,729.6
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,987.83,738.21
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,999.93,744.64
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,1000.15,743.98
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,1003.76,745.83
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,757.2,567.85
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,479.86,357.11
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,471.22,351.33
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,462.42,344.75
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,513.98,382.99
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,563.18,418.92
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,573.25,426.43
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,576.4,429.15
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,449.27,335.7
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,329.61,246.23
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,523.57,397.55
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,683.81,517.54
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,600.38,453.66
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,528.62,398.89
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,467.88,353.21
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,415.15,313.21
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,383.05,288.35
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,349.71,261.48
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,299.74,222.77
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,253.91,187.35
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,193.8,143.57
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,147.64,111.83
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,129.52,98.64
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,107.67,86.32
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,89.28,70.99
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,80.41,63.39
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,59.84,45.44
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,38.54,26.57
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,20.07,7.43
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,65.71,33.88
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,137.53,101.81
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,210.5,164.55
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,296.8,238.21
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,371.12,300.97
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,449.5,365.04
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,523.21,422.79
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,601.51,481.9
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,663.67,526.59
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,723.54,566.85
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,783.2,604.45
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,842.77,640.79
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,889.6,668.68
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,927.2,689.96
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,966.15,710.96
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,1002.51,729.9
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,1029.87,744.28
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,1053.8,756.51
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,1071.61,764.9
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1085.67,771.07
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,1092.35,773.72
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,1095.09,774.12
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,1092.84,770.7
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,1086.65,765.04
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,1072.59,756.24
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,1054.76,745.27
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,1032.3,731.53
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1006.29,715.62
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,974.59,696.14
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,939.68,674.59
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,899.55,649.55
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,856.64,622.52
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,809.27,591.53
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,759.72,558.87
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,706.27,521.24
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,651.39,481.6
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,593.81,438.42
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,535.54,393.55
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,474.01,345.08
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,409.05,292.82
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,346.26,241.06
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,285.1,189.78
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,223.67,139.13
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,165.56,93.91
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,104.44,53.7
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,52.56,39.13
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,46.03,33.79
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,42.98,31.19
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,36.61,25.53
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,29.89,19.27
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,14.61,4.21
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,71.65,39.73
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,151.23,112.64
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,220.55,172.43
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,304.46,243.4
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,373.6,301.52
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,448.33,362.23
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,514.07,414.17
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,582.7,466.76
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,642.13,510.47
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,702.15,552.5
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,751.8,585.6
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,803.86,619.92
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,848.28,647.87
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,890.78,674.11
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,823.23,622.8
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,728.68,548.0
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,876.55,657.81
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,1001.44,741.2
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,1016.3,747.94
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,1027.58,753.21
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,1034.21,756.44
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,1037.2,757.45
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,1029.36,750.35
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,1027.27,747.24
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,1004.77,732.03
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,996.75,726.58
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,969.69,708.87
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,939.97,689.53
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,909.12,669.16
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,875.71,647.04
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,831.06,615.99
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,787.7,584.73
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,506.71,382.55
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,255.07,190.72
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,287.84,216.28
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,318.63,239.57
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,222.0,167.38
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,124.3,92.66
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,164.29,124.19
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,201.83,153.44
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,220.54,167.08
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,230.7,173.27
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,174.56,131.5
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,125.48,95.54
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,128.74,94.73
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,122.48,98.73
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,102.18,81.89
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,83.01,65.6
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,60.29,45.87
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,36.47,24.95
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,18.97,7.59
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,3.76,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,44.29,23.7
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,94.42,68.85
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,149.5,115.46
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,209.72,166.04
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,132.28,104.28
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,48.33,34.38
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,74.23,55.46
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,101.14,76.93
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,140.54,108.36
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,180.53,139.81
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,213.74,165.3
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,247.37,190.77
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,209.69,160.73
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,172.61,131.22
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,223.47,170.23
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,274.78,208.82
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,476.82,362.93
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,659.13,496.34
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,553.94,416.11
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,435.0,325.68
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,249.01,187.15
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,67.39,47.15
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,90.99,65.41
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,114.62,83.44
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,323.4,242.43
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,528.17,391.37
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,541.14,400.34
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,552.95,409.12
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,574.76,425.23
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,589.19,436.0
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,600.93,445.54
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,609.08,452.39
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,602.49,448.27
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,591.07,440.49
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,438.07,328.02
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,300.37,224.82
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,340.64,256.31
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,370.6,278.94
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,324.1,243.97
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,284.55,214.34
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,281.46,209.51
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,264.54,192.01
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,221.74,157.14
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,178.36,122.78
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,146.61,104.28
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,128.85,103.52
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,105.64,84.4
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,85.88,67.73
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,61.71,46.89
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,37.02,25.34
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,19.91,8.56
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,9.84,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,70.21,42.85
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,140.75,107.03
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,208.98,166.59
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,288.31,235.09
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,356.18,293.0
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,433.65,356.8
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,502.21,410.95
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,574.43,466.05
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,634.72,510.84
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,695.81,554.94
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,751.45,591.72
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,806.97,627.55
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,848.26,652.9
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,891.54,679.21
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,930.16,700.42
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,966.5,719.6
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,993.36,734.91
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,1017.02,748.05
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,1026.05,750.09
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,1040.71,755.91
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,1047.84,757.83
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,1051.29,757.43
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,1050.08,753.15
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,1045.17,746.65
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,1032.58,737.47
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,1016.46,726.24
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,995.0,710.37
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,970.19,692.57
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,939.94,673.9
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,906.71,653.28
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,869.29,629.86
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,829.21,604.53
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,783.57,575.28
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,735.93,543.74
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,685.39,508.2
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,633.37,470.64
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,577.93,430.12
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,519.22,385.9
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,459.92,338.97
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,400.72,290.64
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,340.33,240.21
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,281.64,190.44
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,222.3,140.9
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,161.3,92.72
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,106.35,56.62
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,56.37,42.92
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,48.1,36.02
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,44.33,32.78
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,38.05,27.21
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,31.41,21.03
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,19.94,9.11
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,17.24,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,88.43,55.99
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,159.06,120.13
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,224.42,177.53
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,302.49,244.78
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,252.34,205.85
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,175.18,141.14
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,138.63,110.38
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,97.07,75.03
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,199.91,159.24
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,303.37,241.23
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,348.1,275.08
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,393.62,309.11
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,384.42,300.24
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,373.39,290.12
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,379.26,293.16
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,384.66,295.82
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,469.66,360.19
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,567.78,432.46
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,622.88,471.62
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,677.7,510.09
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,566.99,427.75
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,445.24,336.25
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,431.42,326.18
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,417.57,315.77
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,541.15,408.74
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,668.17,501.03
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,609.72,456.79
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,547.72,410.56
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,622.67,468.75
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,688.77,519.36
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,751.54,571.27
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,792.15,606.29
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,571.71,439.58
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,378.15,288.02
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,505.07,390.04
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,601.04,463.57
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,548.26,421.78
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,495.86,379.93
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,440.86,335.26
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,387.06,290.5
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,332.61,245.0
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,280.38,200.87
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,227.25,156.48
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,177.89,117.33
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,130.43,85.04
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,88.52,71.26
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,76.22,60.89
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,67.18,53.05
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,55.95,42.99
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,40.93,29.33
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,23.88,12.41
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,19.33,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,88.22,57.52
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,155.15,118.82
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,218.63,175.84
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,294.66,243.13
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,262.61,218.75
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,214.77,177.9
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,251.61,208.63
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,288.79,238.98
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,253.25,208.02
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,213.92,173.68
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,180.77,145.34
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,147.95,117.34
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,162.62,129.1
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,177.44,140.89
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,177.76,140.81
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,178.16,140.86
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,237.72,188.62
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,297.72,235.95
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,240.33,189.6
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,183.86,144.03
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,188.65,147.87
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,193.39,151.62
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,468.88,370.2
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,727.01,563.2
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,731.08,565.7
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,725.15,562.16
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,490.1,383.81
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,259.97,202.3
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,284.29,221.69
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,308.16,240.28
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,254.57,198.16
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,201.67,156.43
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,253.28,197.26
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,303.45,236.46
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,268.94,209.7
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,235.05,183.42
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,183.37,142.79
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,132.46,102.34
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,172.91,135.14
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,210.67,165.46
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,203.47,160.15
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,190.09,149.78
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,185.35,144.62
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,170.0,130.65
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,145.17,112.16
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,116.87,97.4
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,82.67,67.64
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,55.08,43.26
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,45.84,34.88
