Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,36.15,25.79
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,22.67,12.09
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.48,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,28.86,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,105.41,70.93
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,183.73,141.73
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,255.54,205.29
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,338.01,276.58
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,406.9,335.54
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,480.78,396.43
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,546.38,448.89
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,612.44,500.1
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,671.92,543.62
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,731.55,585.01
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,784.45,620.56
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,836.28,654.72
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,874.0,678.04
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,915.77,704.01
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,951.46,725.4
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,984.3,744.68
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,1010.63,759.08
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,1033.6,771.19
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,1049.54,779.04
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,1061.79,784.57
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,1068.22,787.94
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,1070.81,788.97
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,1067.53,784.82
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,1060.41,778.36
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,1047.07,769.11
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,1030.07,757.63
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,1008.12,741.96
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,982.77,724.17
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,951.4,703.84
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,916.96,681.43
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,878.34,656.1
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,837.04,628.77
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,791.76,598.22
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,744.33,565.71
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,692.15,527.53
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,638.57,487.34
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,582.49,444.01
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,525.78,398.95
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,466.75,350.9
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,403.72,298.41
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,342.48,246.42
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,282.77,194.78
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,222.72,143.26
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,165.54,96.9
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,110.2,59.6
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,54.72,42.23
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,45.46,34.34
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,42.37,31.65
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,36.88,26.72
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,31.09,21.24
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,20.13,10.23
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,10.48,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,29.61,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,106.06,71.7
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,184.98,141.71
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,255.2,203.47
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,335.35,272.39
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,403.92,329.75
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,477.52,388.75
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,543.42,439.38
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,611.76,489.8
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,668.6,530.84
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,728.04,571.43
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,780.82,605.22
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,832.59,637.59
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,877.36,665.47
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,913.09,686.86
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,948.87,708.15
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,981.85,727.4
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,1007.86,743.03
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,1030.56,756.56
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,1047.81,765.1
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,1061.42,771.38
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,856.44,631.71
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,614.08,452.67
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,856.67,633.31
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1062.77,768.81
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1050.35,758.84
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1034.27,748.53
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,1011.78,732.73
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,985.89,714.86
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,955.37,695.44
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,921.73,673.93
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,883.41,649.22
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,842.35,622.53
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,796.81,592.57
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,749.09,560.58
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,696.91,522.95
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,643.42,483.4
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,587.44,441.68
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,530.76,398.03
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,471.06,349.95
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,407.62,297.76
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,346.53,246.44
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,286.9,195.47
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,226.45,144.26
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,168.81,98.1
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,108.61,57.33
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,57.46,36.94
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,47.37,35.55
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,43.97,32.63
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,38.55,27.81
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,32.84,22.47
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,21.92,11.64
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,12.39,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,45.82,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,128.67,87.14
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,212.27,160.31
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,282.4,221.54
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,361.6,288.53
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,430.37,345.22
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,501.72,401.47
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,565.11,448.64
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,629.91,494.76
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,688.51,534.42
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,746.97,572.11
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,796.52,602.01
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,838.44,626.14
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,881.64,651.48
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,922.54,674.88
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,955.43,693.4
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,985.21,709.89
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,1010.09,722.75
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,1031.56,733.37
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,1046.02,738.9
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,1056.73,742.23
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,1062.09,744.67
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,1063.64,744.98
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,984.54,694.95
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,885.72,624.74
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,900.9,636.48
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,912.98,645.09
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,861.21,611.57
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,809.35,578.11
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,868.42,624.9
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,905.8,650.64
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,866.9,626.1
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,825.44,600.35
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,749.85,549.06
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,681.72,499.32
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,594.43,437.62
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,518.91,383.22
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,481.24,356.43
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,442.65,328.08
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,410.93,303.83
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,372.17,272.36
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,317.38,230.0
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,273.7,196.31
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,224.09,151.97
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,164.33,99.74
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,116.59,68.42
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,74.43,51.24
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,60.61,46.54
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,52.24,39.43
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,43.02,31.41
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,33.67,23.0
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.98,12.49
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,14.3,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,49.73,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,122.63,84.11
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,202.77,154.24
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,271.59,214.38
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,349.2,280.2
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,417.12,336.43
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,489.66,393.89
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,553.38,441.65
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,616.85,487.25
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,675.02,529.09
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,733.24,568.98
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,786.0,603.19
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,837.68,636.05
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,874.87,658.61
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,916.04,683.63
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,951.86,703.74
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,984.94,721.81
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,1011.2,735.29
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,1034.1,746.57
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,1050.42,753.65
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,1063.09,758.52
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,1069.0,760.15
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,1071.05,759.51
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,1069.22,755.77
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1063.54,749.83
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,1050.11,740.76
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,1032.99,729.6
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,1011.34,716.4
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,986.21,701.09
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,954.98,681.95
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,920.61,660.79
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,881.68,635.81
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,840.08,608.94
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,794.26,581.35
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,746.24,551.75
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,694.13,515.68
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,640.81,477.43
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,584.62,435.86
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,527.72,392.28
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,468.0,345.07
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,408.7,296.6
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,343.55,242.86
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,284.12,192.45
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,224.23,142.2
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,167.24,96.78
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,111.82,59.59
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,56.15,35.1
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,45.6,34.01
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,42.94,31.74
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,37.47,26.91
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,31.7,21.55
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,21.74,11.78
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,12.43,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,32.65,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,98.36,68.15
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,164.74,126.33
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,229.78,182.99
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,304.38,246.84
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,340.18,277.84
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,373.24,305.05
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,325.8,264.68
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,252.16,201.87
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,391.2,313.96
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,523.97,417.29
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,654.87,517.08
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,789.82,614.37
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,833.24,641.6
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,874.82,667.67
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,907.98,687.93
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,938.38,706.22
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,964.18,721.96
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,986.94,735.65
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,1002.61,743.54
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,1014.83,749.23
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,1020.91,750.96
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,1023.46,750.51
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,976.84,716.51
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,920.15,670.76
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,965.76,708.36
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,991.18,725.05
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,880.32,647.36
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,760.95,556.88
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,746.05,547.92
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,729.26,537.02
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,633.42,467.77
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,544.27,402.51
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,644.72,482.75
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,713.28,536.66
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,610.77,458.29
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,528.25,394.72
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,364.46,274.42
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,221.9,167.11
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,320.32,241.19
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,389.31,285.77
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,332.87,238.69
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,278.46,192.91
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,222.79,146.48
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,169.53,104.05
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,119.12,69.95
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,73.81,50.19
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,59.96,46.2
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,52.9,40.17
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,44.85,33.06
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,36.74,25.62
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,25.33,14.63
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,15.45,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,8.1,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.46,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.92,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.85,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.78,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.7,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,26.92,16.83
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,49.28,35.19
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,55.82,40.41
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,62.37,45.6
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,58.2,41.94
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,54.02,38.32
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,48.44,33.69
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,42.86,29.09
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,134.45,102.39
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,228.76,175.97
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,190.6,145.75
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,152.9,116.02
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,152.94,115.72
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,152.96,115.39
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,158.22,119.38
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,163.44,123.33
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,126.63,94.53
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,90.08,65.77
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,63.72,45.02
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,37.45,24.21
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,173.73,131.1
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,309.66,233.79
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,468.72,353.61
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,610.91,457.11
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,434.51,328.07
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,262.91,199.03
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,297.89,226.23
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,330.15,250.69
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,307.61,233.94
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,288.22,219.65
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,333.84,255.86
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,371.05,284.88
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,205.5,158.02
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,38.16,25.42
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,104.19,79.16
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,165.12,128.57
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,175.77,135.23
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,176.25,133.4
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,145.66,110.41
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,116.61,90.39
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,97.04,79.11
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,79.13,63.51
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,64.02,50.13
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,45.16,33.21
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,27.7,16.86
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,18.34,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,83.56,57.71
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,149.46,113.54
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,204.58,161.51
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,264.37,212.64
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,283.38,229.47
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,298.56,241.93
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,340.85,275.07
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,371.57,298.19
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,323.6,257.41
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,257.92,202.28
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,282.98,220.9
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,307.88,239.04
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,309.18,239.11
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,310.15,239.0
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,329.34,252.63
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,348.42,266.03
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,669.25,514.41
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,969.33,729.01
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,990.06,738.59
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,1001.35,743.19
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,1008.95,746.57
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,1013.17,747.77
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,949.65,699.69
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,878.2,643.24
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,881.51,644.94
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,882.31,644.56
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,925.45,678.91
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,948.78,693.7
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,919.52,673.62
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,887.41,651.98
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,851.44,627.1
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,812.69,600.31
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,768.78,570.76
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,722.93,538.76
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,673.4,502.77
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,622.47,464.95
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,566.41,423.23
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,511.41,380.95
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,453.6,334.67
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,396.44,287.64
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,338.04,239.14
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,281.3,191.23
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,219.98,140.2
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,165.84,97.22
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,113.14,61.73
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,65.1,41.22
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,52.74,39.48
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,49.24,36.55
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,42.77,30.96
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,35.92,24.76
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,24.09,13.74
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,10.85,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,26.1,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,84.11,57.84
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,143.02,107.74
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,213.57,166.77
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,289.07,229.42
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,352.08,281.0
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,420.39,335.19
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,485.51,385.53
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,560.27,441.5
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,617.0,481.97
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,674.42,521.79
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,726.95,556.74
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,779.31,590.28
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,821.94,616.77
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,858.72,638.99
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,893.38,659.6
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,925.64,678.46
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,950.88,693.98
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,973.17,707.65
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,987.01,714.47
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,997.42,719.22
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,1004.31,722.91
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,1007.76,724.53
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,1001.76,719.13
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,992.32,711.72
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,980.13,703.76
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,964.75,693.86
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,941.7,679.36
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,916.05,663.2
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,887.32,644.72
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,856.14,624.58
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,817.79,599.77
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,779.19,573.84
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,736.53,544.31
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,692.53,513.33
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,642.6,476.61
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,596.39,442.06
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,531.66,394.35
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,471.07,348.96
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,415.34,306.61
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,368.65,270.6
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,324.98,234.59
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,275.27,191.76
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,224.42,151.17
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,178.09,115.88
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,137.57,89.3
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,102.91,73.77
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,90.95,71.82
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,79.39,62.15
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,64.17,49.04
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,48.36,35.1
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,31.32,19.56
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,8.1,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,15.85,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,79.32,54.83
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,144.4,109.13
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,209.19,164.12
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,274.83,219.19
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,337.13,270.52
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,404.52,324.49
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,463.06,370.06
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,523.54,415.92
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,580.1,457.44
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,637.87,498.81
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,685.76,531.85
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,732.74,563.69
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,781.3,595.71
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,824.57,623.54
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,856.67,643.19
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,886.2,660.93
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,913.66,676.62
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,938.63,690.56
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,955.51,699.11
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,969.41,705.72
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,976.76,709.35
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,981.03,711.05
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,839.89,608.27
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,685.78,495.37
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,505.42,369.5
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,316.55,232.38
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,292.7,215.43
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,269.05,198.13
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,265.25,195.38
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,261.42,192.6
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,457.33,338.17
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,634.87,463.09
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,584.36,426.48
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,537.69,393.52
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,510.89,375.05
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,483.12,355.5
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,444.65,327.96
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,406.86,300.54
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,352.95,261.09
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,303.9,225.13
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,292.33,215.19
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,266.91,193.21
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,230.81,160.06
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,185.15,119.34
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,137.96,87.8
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,95.91,67.36
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,79.81,62.38
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,70.96,55.0
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,61.08,46.44
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,46.98,33.99
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,29.79,18.44
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.88,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,26.65,15.59
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,45.01,31.38
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,67.92,50.65
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,90.89,69.68
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,117.11,91.21
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,144.13,113.07
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,200.81,158.37
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,253.83,199.82
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,333.03,260.98
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,407.26,316.74
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,360.11,277.77
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,296.4,226.47
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,187.65,142.48
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,92.5,67.61
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,277.16,210.34
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,464.74,346.61
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,714.06,528.37
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,941.95,682.52
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,954.52,685.57
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,963.74,688.65
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,971.14,692.06
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,975.45,693.63
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,917.19,650.85
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,856.89,606.85
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,906.08,643.68
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,948.52,673.72
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,788.72,563.86
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,630.0,451.26
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,652.63,469.43
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,673.4,484.87
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,670.87,484.56
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,664.87,481.9
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,681.74,498.23
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,683.72,503.45
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,634.33,468.21
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,586.8,433.94
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,538.16,398.16
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,489.69,361.71
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,438.85,322.85
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,388.36,283.22
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,305.85,223.2
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,246.21,182.51
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,222.67,158.2
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,179.6,117.69
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,140.26,92.45
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,113.73,82.61
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,94.52,74.96
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,81.38,64.0
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,65.2,50.12
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,48.37,35.34
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,31.81,20.3
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
