Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,7.36,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,15.28,0.72
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,63.38,43.79
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,111.87,84.99
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,167.75,132.04
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,235.15,187.91
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,293.68,235.57
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,356.77,285.6
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,415.66,331.17
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,478.19,378.32
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,532.49,417.72
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,598.63,464.5
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,651.25,499.81
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,704.74,534.84
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,748.58,563.66
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,791.65,591.45
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,828.76,613.67
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,867.34,636.33
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,742.08,544.37
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,610.23,446.77
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,437.15,323.79
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,268.89,199.33
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,274.45,203.84
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,279.92,207.69
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,549.89,404.71
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,806.51,575.56
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,785.92,558.25
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,764.21,542.93
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,691.85,493.9
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,626.94,449.34
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,657.91,472.48
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,686.3,492.8
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,695.77,501.06
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,699.43,505.33
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,637.74,462.1
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,580.45,421.93
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,594.46,434.9
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,592.62,435.04
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,466.96,343.71
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,370.8,273.56
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,324.98,240.84
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,279.12,207.59
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,258.74,192.67
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,236.97,176.19
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,213.98,156.51
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,189.2,135.13
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,155.33,111.73
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,124.86,93.21
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,103.76,82.59
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,86.05,67.88
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,67.73,52.25
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,48.82,35.75
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,31.81,20.35
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,17.86,2.93
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,62.08,42.79
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,106.03,79.83
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,149.59,116.74
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,196.59,155.9
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,250.51,199.46
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,301.0,239.0
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,316.99,249.54
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,337.48,262.78
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,366.56,283.0
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,394.13,301.38
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,347.09,263.33
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,305.63,229.65
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,303.72,227.28
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,290.7,216.58
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,301.54,223.37
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,312.29,229.85
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,349.69,255.98
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,376.01,273.79
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,390.33,283.44
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,404.39,293.04
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,344.87,251.97
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,278.85,205.63
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,259.61,192.2
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,240.48,178.4
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,240.46,178.97
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,240.35,179.38
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,262.34,195.81
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,284.02,211.87
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,275.46,206.1
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,266.93,200.45
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,363.43,272.5
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,453.91,337.93
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,475.88,354.11
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,492.62,366.78
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,463.76,346.49
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,435.01,326.3
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,471.31,355.46
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,485.48,365.66
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,429.68,322.28
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,375.96,279.93
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,320.21,236.05
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,277.27,202.6
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,216.6,159.22
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,173.02,131.04
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,146.53,111.54
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,121.61,93.69
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,101.9,82.44
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,83.58,66.82
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,67.22,52.71
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,47.37,35.18
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,29.22,18.69
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,10.19,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.24,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,4.29,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,8.33,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,21.81,12.21
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,35.31,24.12
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,53.3,39.72
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,71.31,55.16
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,90.81,71.59
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,110.26,87.7
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,129.89,103.54
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,149.69,119.27
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,183.54,146.34
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,218.07,173.49
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,261.11,206.87
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,295.91,233.22
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,330.95,259.28
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,366.15,285.02
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,376.82,291.59
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,387.13,297.93
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,375.99,288.63
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,364.65,279.33
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,368.28,281.01
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,371.74,282.53
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,409.86,310.53
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,447.45,337.71
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,441.79,332.38
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,435.94,327.18
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,384.29,289.27
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,327.8,247.53
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,336.09,253.93
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,344.09,259.91
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,339.23,256.37
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,334.31,252.85
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,327.46,247.94
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,320.56,243.01
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,317.98,241.36
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,315.17,239.54
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,265.44,202.26
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,216.58,165.28
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,204.64,156.74
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,192.89,148.2
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,219.57,169.3
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,238.29,183.92
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,176.46,136.37
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,110.64,84.87
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,100.98,77.44
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,91.34,69.89
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,79.57,60.49
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,67.86,51.02
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,56.26,43.66
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,44.6,33.5
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,33.42,23.65
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,22.26,13.69
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,13.9,6.02
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,5.24,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,10.19,0.06
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,24.14,13.93
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,38.3,26.3
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,56.92,42.26
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,75.43,57.94
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,95.44,74.45
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,115.39,90.55
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,160.99,127.64
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,216.48,171.91
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,243.22,192.46
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,270.01,212.82
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,240.49,188.09
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,202.66,157.04
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,187.79,144.66
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,173.13,132.51
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,170.15,129.66
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,167.23,126.87
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,325.86,248.55
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,481.36,361.78
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,630.15,468.25
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,779.0,569.1
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,700.5,509.88
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,630.84,458.03
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,683.85,494.1
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,735.04,527.03
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,709.52,507.95
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,683.47,489.26
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,668.25,478.86
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,652.45,467.99
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,467.61,341.75
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,284.41,210.24
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,260.13,193.05
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,236.11,175.25
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,330.29,245.51
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,418.92,309.74
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,406.34,301.14
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,392.9,292.25
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,372.14,278.21
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,350.83,263.48
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,343.9,258.55
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,334.84,251.0
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,285.17,214.02
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,240.63,181.08
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,217.06,161.68
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,189.44,138.87
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,154.95,113.6
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,122.07,92.07
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,80.31,63.71
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,53.51,40.73
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,47.27,35.26
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,39.49,28.21
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,28.25,17.85
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,16.51,2.14
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.48,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.92,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.77,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.62,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.94,0.23
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,9.26,2.21
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,39.94,28.09
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,70.87,53.76
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,43.21,30.48
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,15.78,7.5
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,52.56,37.8
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,89.61,67.69
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,98.21,74.21
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,106.82,80.69
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,120.24,91.12
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,133.68,101.48
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,176.45,134.69
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,219.61,167.56
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,237.58,180.93
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,255.51,194.26
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,239.75,181.63
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,224.11,169.23
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,258.75,195.32
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,293.26,220.93
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,417.94,312.71
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,533.64,394.5
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,613.01,450.98
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,681.24,498.83
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,716.61,524.19
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,743.52,543.85
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,722.96,529.81
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,701.49,515.42
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,599.12,441.72
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,504.74,372.82
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,482.33,358.32
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,459.93,343.29
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,440.33,329.61
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,417.27,313.23
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,390.11,293.56
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,360.5,271.88
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,259.1,196.25
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,166.42,126.04
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,156.96,119.46
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,147.63,112.79
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,124.12,94.59
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,100.86,76.39
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,87.75,66.25
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,74.71,55.99
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,62.19,48.2
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,49.27,37.08
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,37.15,26.55
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,25.05,15.87
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,15.76,7.48
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,6.48,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,3.34,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,9.05,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,17.64,5.31
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,51.36,35.86
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,86.04,65.83
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,128.9,102.62
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,170.42,138.02
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,227.97,186.59
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,298.97,245.37
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,246.64,200.89
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,176.11,140.59
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,198.44,158.33
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,220.92,175.86
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,235.91,186.83
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,250.87,197.67
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,296.06,232.14
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,331.98,258.81
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,320.82,248.83
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,299.16,231.07
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,425.15,326.75
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,542.01,411.82
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,618.82,466.15
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,684.08,511.28
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,593.31,444.07
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,492.2,369.14
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,437.3,328.46
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,374.99,281.85
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,433.82,325.28
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,483.16,360.79
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,537.36,399.53
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,592.65,438.19
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,664.23,491.6
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,725.32,536.56
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,678.29,502.55
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,633.29,470.41
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,638.8,476.96
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,635.59,476.57
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,626.14,472.35
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,602.83,456.96
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,499.29,378.9
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,419.29,318.37
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,398.37,302.22
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,370.26,278.96
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,287.16,216.91
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,231.61,177.54
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,160.58,123.03
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,95.71,72.84
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,83.49,63.34
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,71.33,53.68
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,59.06,45.89
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,46.47,34.97
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,35.28,25.17
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,24.12,15.23
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,14.83,6.84
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,5.55,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.86,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,3.24,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,7.87,1.06
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,10.19,3.06
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,11.12,3.85
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,12.05,4.62
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,23.67,14.45
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,35.31,24.18
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,32.53,21.74
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,29.75,19.32
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,47.94,34.38
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,66.17,49.31
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,78.81,59.53
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,91.55,69.76
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,81.69,61.43
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,71.9,53.23
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,80.37,60.0
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,88.94,66.8
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,141.85,109.02
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,195.13,150.52
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,535.56,414.2
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,859.08,642.6
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,729.33,545.78
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,591.52,444.14
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,608.19,455.68
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,615.8,459.87
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,653.75,486.9
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,688.66,511.13
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,677.95,502.12
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,667.16,493.37
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,646.96,478.14
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,625.74,462.23
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,536.18,398.38
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,454.53,339.36
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,448.66,336.34
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,441.85,331.93
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,442.28,332.65
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,431.83,324.57
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,310.7,234.79
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,209.2,159.26
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,204.7,156.7
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,199.2,152.93
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,187.86,143.44
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,178.37,135.24
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,142.14,98.14
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,80.24,51.73
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,62.18,48.57
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,57.83,44.84
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,50.34,38.26
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,42.46,31.1
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,30.53,20.12
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,18.06,5.27
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,22.64,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,64.61,33.82
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,121.86,88.72
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,187.85,145.39
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,249.67,199.02
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,322.72,260.71
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,280.09,227.57
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,212.2,171.21
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,307.46,248.76
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,414.13,332.36
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,462.31,367.44
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,510.87,402.21
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,508.75,396.74
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,489.3,378.76
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,677.65,521.33
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,861.84,648.28
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,895.37,666.71
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,926.42,684.87
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,951.36,698.41
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,973.31,710.01
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,989.11,718.22
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,1001.61,724.43
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,1008.21,727.29
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,1002.1,722.21
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,1001.57,720.13
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,997.62,715.93
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,985.16,707.32
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,969.51,696.87
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,948.94,682.6
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,925.44,666.59
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,897.3,648.93
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,866.42,629.48
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,830.81,606.83
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,792.82,582.46
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,750.76,555.15
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,706.87,525.12
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,657.78,490.25
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,607.62,453.74
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,555.35,415.73
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,502.76,376.09
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,447.7,332.53
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,393.22,288.08
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,337.1,241.26
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,278.25,191.73
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,223.94,146.13
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,172.55,104.77
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,121.87,69.34
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,75.69,46.75
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,57.13,43.74
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,53.87,41.06
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,47.67,35.65
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,40.08,28.81
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,29.3,18.95
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,18.03,5.72
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,13.64,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,33.05,15.29
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,81.57,57.97
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,139.3,106.43
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,195.53,153.64
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,257.71,205.04
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,189.43,150.71
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,103.82,79.84
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,118.15,91.1
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,132.5,102.03
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,176.98,137.21
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,222.48,172.53
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,124.31,94.51
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,30.71,19.17
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,143.98,109.42
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,261.81,199.89
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,252.36,191.47
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,242.95,183.56
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,229.15,172.8
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,215.47,162.17
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,282.51,212.11
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,349.74,260.8
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,301.83,225.05
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,254.46,189.83
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,319.66,237.68
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,392.66,289.69
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,391.91,288.79
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,390.84,288.02
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,501.28,367.86
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,611.12,444.26
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,584.38,425.04
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,558.0,406.89
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,588.39,429.26
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,613.97,447.54
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,636.22,465.65
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,647.98,475.94
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,545.88,402.44
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,458.12,338.6
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,487.16,362.64
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,493.45,367.32
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,442.98,327.99
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,392.94,288.2
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,327.68,238.73
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,279.99,203.52
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,239.65,168.18
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,195.53,129.9
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,149.82,98.12
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,108.9,76.13
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,93.91,74.68
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,84.22,66.52
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,69.91,54.28
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,55.04,41.23
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,36.69,24.93
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,18.51,6.4
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,20.17,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,53.96,28.33
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,106.95,76.05
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,174.24,132.37
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,139.31,108.25
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,80.36,60.98
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,81.82,62.19
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,83.66,63.52
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,125.91,97.54
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,169.04,131.47
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,204.42,158.75
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,249.54,193.05
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,268.09,206.11
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,286.48,218.95
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,322.77,245.78
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,359.25,272.38
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,308.1,232.76
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,248.78,187.15
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,230.09,172.9
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,211.57,158.67
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,275.14,205.96
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,338.87,252.14
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,284.78,211.98
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,231.36,172.22
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,263.22,196.04
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,294.85,219.3
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,296.05,220.06
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,297.11,220.83
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,455.32,336.96
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,607.26,443.38
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,591.31,431.75
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,575.05,420.79
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,586.21,430.0
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,594.29,436.79
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,594.76,438.47
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,591.2,437.05
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,540.56,400.78
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,492.64,366.24
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,481.16,359.28
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,462.21,345.66
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,418.7,312.34
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,375.63,278.74
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,327.08,241.06
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,280.71,204.62
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,230.4,166.7
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,194.15,141.01
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,161.12,117.46
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,130.88,98.02
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,101.84,81.37
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,84.22,66.53
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,70.27,54.6
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,55.77,41.87
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,37.82,25.85
