Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,20.12,7.84
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,10.96,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,22.33,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,59.66,32.08
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,119.16,85.13
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,183.11,139.02
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,111.03,85.25
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,14.83,6.73
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,24.58,14.84
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,34.36,22.83
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,39.95,27.27
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,45.56,31.65
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,51.17,36.06
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,56.78,40.45
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,134.02,101.89
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,214.03,163.7
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,229.95,175.41
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,245.95,187.25
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,259.14,196.45
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,272.28,205.58
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,305.52,230.21
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,338.74,254.56
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,394.6,294.87
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,439.52,326.55
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,285.48,213.22
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,131.78,96.76
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,319.65,238.85
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,503.94,371.16
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,537.66,394.79
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,569.96,417.88
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,445.21,328.68
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,320.34,237.44
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,304.55,226.2
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,288.88,214.76
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,237.07,176.33
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,185.81,137.91
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,397.93,299.72
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,588.85,437.78
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,539.07,400.89
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,494.96,368.79
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,505.77,378.85
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,495.98,370.95
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,438.7,325.65
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,388.38,285.42
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,327.13,238.48
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,282.38,205.03
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,236.46,169.01
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,194.28,136.86
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,156.05,109.37
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,120.23,87.29
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,97.51,77.6
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,83.26,65.75
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,68.35,53.0
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,55.1,41.32
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,38.24,26.24
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,21.66,9.28
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,7.63,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,14.84,4.63
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,33.07,21.12
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,51.79,37.14
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,74.62,56.28
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,97.74,75.36
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,142.86,112.14
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,185.94,146.72
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,201.24,158.09
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,215.6,168.45
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,240.89,187.73
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,266.16,206.74
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,376.49,292.12
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,482.03,371.28
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,401.54,307.48
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,294.87,223.85
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,469.01,355.71
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,625.78,468.95
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,531.87,397.95
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,423.35,316.13
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,346.69,259.07
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,263.63,196.52
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,271.12,202.09
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,278.5,207.41
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,367.01,272.17
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,447.55,329.47
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,430.69,316.93
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,413.84,304.73
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,411.34,303.0
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,408.62,301.11
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,410.28,302.48
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,411.57,303.6
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,381.57,281.99
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,352.26,260.86
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,439.45,326.26
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,517.89,383.57
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,426.91,317.1
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,345.11,256.95
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,356.37,266.52
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,363.87,272.75
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,332.52,249.44
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,301.74,226.4
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,261.5,196.64
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,224.01,168.88
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,214.69,155.61
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,190.74,129.45
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,160.17,110.0
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,130.53,94.95
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,107.71,86.17
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,98.25,78.43
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,79.97,62.87
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,61.16,46.48
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,41.72,29.18
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,19.48,8.11
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.19,1.43
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,23.67,13.39
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,37.17,24.88
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,54.53,39.38
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,71.97,53.72
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,139.5,108.97
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,208.55,164.69
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,188.21,147.24
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,158.36,122.04
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,178.43,137.51
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,198.63,152.88
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,270.26,208.05
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,335.76,257.2
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,271.88,207.48
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,201.07,152.21
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,341.67,259.54
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,477.89,359.33
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,517.11,386.99
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,567.39,422.51
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,551.57,409.22
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,546.11,403.55
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,545.86,402.65
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,545.11,401.43
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,446.75,329.67
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,342.8,253.1
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,300.28,222.13
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,258.15,191.05
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,325.75,241.06
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,396.32,292.23
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,432.62,318.52
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,467.23,343.46
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,460.75,338.36
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,453.77,333.08
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,452.55,332.72
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,450.0,331.34
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,439.29,324.12
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,423.99,313.49
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,373.4,277.37
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,323.03,241.09
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,258.46,193.41
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,201.29,150.8
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,198.11,149.02
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,194.04,146.4
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,197.97,145.92
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,193.05,137.67
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,164.42,117.74
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,132.78,97.88
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,108.86,86.61
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,91.99,72.53
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,74.86,58.05
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,57.21,42.79
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,39.75,27.4
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,22.53,10.52
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,11.91,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,5.24,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,10.19,1.47
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,25.53,14.82
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,41.12,28.0
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,60.71,44.27
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,80.21,60.21
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,86.8,65.5
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,93.58,70.8
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,95.03,71.71
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,96.65,72.74
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,65.16,47.17
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,34.41,22.23
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,89.01,65.77
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,145.36,109.73
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,275.32,210.69
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,403.46,306.73
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,419.23,317.03
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,434.53,327.3
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,510.65,382.87
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,598.59,445.02
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,628.57,464.69
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,657.87,483.87
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,737.23,540.9
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,805.73,589.57
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,709.77,520.82
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,622.28,457.22
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,737.82,543.12
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,841.49,618.17
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,775.14,570.28
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,710.36,523.92
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,704.63,521.3
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,697.04,517.04
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,681.88,506.67
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,664.58,494.65
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,681.93,511.06
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,683.19,514.91
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,597.12,448.8
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,525.99,393.78
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,499.45,374.3
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,464.39,347.58
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,425.71,317.07
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,382.59,282.12
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,331.93,242.14
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,285.43,205.24
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,247.73,174.93
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,208.46,144.72
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,166.53,115.03
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,128.22,92.22
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,103.87,82.95
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,90.77,72.12
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,78.29,61.48
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,61.37,46.71
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,41.95,29.45
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,22.85,11.1
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,11.91,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,14.16,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,31.24,15.72
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,82.0,58.26
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,133.87,101.5
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,92.6,70.34
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,42.73,29.82
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,88.61,67.49
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,136.69,106.22
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,197.93,155.22
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,256.42,201.18
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,181.1,140.59
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,102.11,76.51
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,169.75,129.8
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,238.92,182.97
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,230.65,175.91
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,222.41,169.05
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,232.1,175.75
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,241.77,182.4
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,232.88,175.28
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,224.06,168.31
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,264.73,198.44
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,305.37,228.01
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,414.7,308.48
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,514.79,379.91
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,613.83,450.06
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,701.36,510.32
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,560.03,409.29
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,415.51,304.48
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,393.46,288.81
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,367.98,270.24
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,367.41,269.6
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,363.03,266.12
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,338.01,247.3
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,314.9,229.95
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,388.77,283.97
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,457.58,332.65
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,499.44,362.79
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,528.8,383.04
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,525.75,382.36
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,503.94,366.68
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,450.99,326.8
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,398.01,285.61
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,343.47,242.66
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,290.88,200.15
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,237.58,156.55
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,186.47,115.98
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,137.28,81.63
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,92.84,58.5
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,68.63,52.87
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,62.53,47.88
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,54.84,41.42
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,46.75,34.33
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,35.0,23.77
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,23.91,12.23
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,20.43,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,51.31,29.15
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,107.27,76.88
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,168.21,127.68
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,110.03,84.3
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,33.41,22.11
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,43.2,30.2
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,52.99,38.16
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,81.27,60.99
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,110.4,84.07
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,139.11,106.48
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,168.05,128.7
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,166.77,126.96
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,165.59,125.4
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,413.14,318.6
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,667.44,504.02
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,567.6,426.2
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,459.77,342.99
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,517.88,385.36
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,587.34,434.36
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,793.99,587.46
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,982.13,716.36
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,910.84,664.39
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,821.65,597.85
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,911.39,663.83
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,984.65,711.83
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,972.32,702.78
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,956.87,692.43
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,841.93,612.46
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,724.26,525.24
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,799.65,585.3
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,854.12,626.42
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,736.65,541.65
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,629.08,460.77
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,674.26,499.0
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,697.41,519.62
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,649.61,484.49
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,601.56,448.88
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,549.41,410.5
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,499.19,372.34
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,446.04,330.33
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,393.72,287.88
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,340.38,244.22
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,288.92,201.39
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,236.77,157.98
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,187.4,118.37
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,139.42,84.48
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,96.24,61.64
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,71.04,55.04
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,64.64,49.7
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,57.03,43.21
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,49.03,36.12
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,36.54,24.96
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,24.68,12.95
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,7.15,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,13.91,4.37
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,28.79,17.66
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,44.18,30.79
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,63.24,46.84
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,82.2,62.57
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,132.62,103.91
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,181.95,143.79
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,303.1,241.59
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,440.35,348.55
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,457.03,358.21
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,468.14,363.73
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,398.62,308.04
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,320.28,245.05
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,194.18,148.11
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,69.97,50.11
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,362.65,279.55
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,667.16,499.25
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,522.64,391.54
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,374.16,279.85
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,429.28,319.98
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,484.12,358.5
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,370.85,275.87
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,253.31,188.68
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,338.47,251.47
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,416.53,307.12
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,706.89,524.5
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,952.36,691.2
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,931.58,675.36
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,914.62,664.23
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,886.33,645.35
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,855.43,624.82
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,819.86,601.46
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,782.3,576.67
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,740.9,548.57
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,697.84,517.9
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,651.87,484.9
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,604.61,450.24
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,553.86,412.99
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,502.84,374.4
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,449.34,332.13
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,392.98,286.78
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,338.92,242.25
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,286.63,198.43
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,234.62,157.58
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,192.75,126.91
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,145.03,90.79
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,95.53,60.64
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,72.02,55.97
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,68.24,52.96
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,59.99,45.92
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,51.3,38.23
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,39.86,27.84
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,25.45,13.75
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,7.41,0.58
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,12.51,4.87
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,17.62,9.12
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,44.61,31.48
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,71.69,53.51
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,266.54,210.57
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,476.18,366.66
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,595.46,452.3
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,720.12,539.32
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,761.86,565.83
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,802.42,592.15
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,837.24,613.25
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,870.21,632.81
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,896.28,650.89
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,919.9,667.41
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,935.98,678.33
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,949.19,687.34
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,956.89,692.58
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,961.55,696.01
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,967.52,700.87
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,977.02,708.06
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,966.29,700.41
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,952.4,691.0
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,933.99,679.21
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,906.23,661.37
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,879.88,643.7
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,850.87,624.28
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,817.92,601.06
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,782.46,576.22
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,743.44,550.08
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,700.45,519.67
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,654.52,486.86
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,607.21,452.3
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,556.12,414.6
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,504.62,375.4
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,451.68,333.87
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,398.61,290.88
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,343.59,245.21
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,285.68,196.68
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,231.39,151.39
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,180.31,110.25
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,130.19,74.39
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,84.33,50.04
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,61.33,46.99
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,60.91,46.71
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,53.95,40.77
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,46.62,34.28
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,35.69,24.46
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,24.25,13.11
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,10.48,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,20.43,9.27
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,43.86,29.78
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,67.7,50.04
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,100.54,77.39
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,131.94,103.26
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,86.11,65.88
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,40.87,28.3
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,120.06,93.06
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,211.81,165.67
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,237.11,184.72
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,262.49,203.77
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,225.59,174.23
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,197.33,151.43
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,220.98,169.14
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,244.76,186.6
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,396.56,301.56
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,554.28,415.09
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,629.39,468.52
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,716.49,529.42
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,666.15,491.02
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,624.05,458.8
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,559.25,412.47
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,504.3,372.43
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,508.29,375.57
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,511.82,378.15
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,326.38,243.96
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,142.79,105.5
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,103.13,75.1
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,63.7,44.4
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,77.71,55.38
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,91.68,66.28
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,77.63,55.38
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,63.61,44.48
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,54.68,37.61
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,45.77,30.71
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,44.34,29.64
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,42.92,28.57
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,61.12,43.17
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,79.32,57.84
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,103.24,76.94
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,126.54,95.55
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,187.04,142.83
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,239.79,183.08
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,214.9,163.28
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,189.46,143.2
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,161.48,122.3
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,134.69,103.1
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,112.3,91.22
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,94.24,75.93
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,76.1,60.26
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,57.56,43.94
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,40.06,28.32
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,20.43,10.33
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,10.48,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,21.82,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,58.59,34.8
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,108.82,78.08
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,167.77,127.11
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,230.78,179.74
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,295.68,233.2
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,355.03,281.02
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,418.84,330.88
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,478.44,375.8
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,546.36,425.36
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,600.65,463.94
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,655.57,502.07
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,626.67,476.61
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,578.2,437.54
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,504.28,381.48
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,421.59,317.94
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,561.45,420.54
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,706.54,520.31
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,827.4,605.19
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,941.84,679.64
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,854.81,618.17
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,747.55,540.5
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,793.44,573.31
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,844.78,607.56
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,768.2,552.44
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,690.59,497.13
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,741.3,533.43
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,782.45,561.88
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,760.52,546.48
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,737.94,531.25
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,702.85,508.02
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,668.21,484.95
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,592.66,432.8
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,521.95,383.24
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,355.07,264.67
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,193.58,144.68
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,383.06,290.13
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,549.96,409.55
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,420.73,314.1
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,315.95,236.71
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,367.55,275.03
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,393.22,288.29
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,339.34,243.82
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,287.2,200.31
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,234.55,161.09
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,203.09,141.38
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,161.2,110.67
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,121.36,85.69
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,95.23,75.97
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,83.36,66.03
