Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,69.89,54.57
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,55.87,42.34
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,40.93,28.96
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,26.61,15.25
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,14.77,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,5.24,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,10.19,1.86
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,20.87,11.37
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,31.57,20.56
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,44.61,31.62
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,57.77,42.63
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,63.76,47.53
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,69.82,52.38
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,148.38,116.57
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,227.91,179.82
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,182.74,142.92
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,132.27,101.74
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,219.07,170.48
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,319.04,246.93
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,322.51,248.35
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,325.5,249.78
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,493.7,377.49
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,666.96,502.11
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,650.84,487.75
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,643.31,480.53
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,595.09,443.54
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,534.86,398.09
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,657.31,487.25
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,777.22,570.56
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,895.32,656.65
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,989.6,717.76
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,949.76,688.76
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,895.99,645.58
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,813.06,588.1
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,735.13,533.38
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,713.96,518.86
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,692.08,503.36
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,757.6,554.96
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,801.28,586.32
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,586.97,435.08
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,402.97,297.46
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,527.11,394.44
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,620.99,462.29
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,569.0,422.41
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,516.36,382.24
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,461.55,339.53
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,402.42,292.35
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,346.24,246.02
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,291.31,199.7
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,235.82,153.14
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,182.96,110.16
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,126.34,68.87
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,77.92,42.63
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,49.03,36.66
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,46.96,34.97
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,43.04,31.61
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,38.89,27.87
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,30.79,20.52
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.19,11.98
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,13.34,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,6.2,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,12.04,3.35
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,23.2,13.48
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,34.36,23.2
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,47.41,34.33
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,60.75,45.48
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,107.42,84.16
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,161.86,128.16
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,206.8,163.06
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,253.58,198.03
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,225.16,175.08
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,187.73,144.96
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,490.05,384.35
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,783.41,591.87
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,823.66,616.38
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,861.83,642.15
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,893.65,662.33
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,922.68,680.61
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,892.13,659.41
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,832.88,613.14
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,699.19,516.64
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,549.73,406.55
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,713.32,525.5
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,862.99,628.03
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,622.28,459.63
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,368.52,274.14
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,461.43,342.92
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,544.77,401.73
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,585.37,430.29
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,618.27,453.48
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,616.28,452.14
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,613.03,450.18
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,583.93,429.77
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,555.23,409.73
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,404.2,301.85
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,260.61,195.74
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,396.54,299.63
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,515.32,385.59
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,492.26,368.27
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,465.18,348.22
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,416.94,312.11
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,370.82,277.03
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,327.03,243.29
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,284.67,210.14
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,249.13,178.14
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,197.57,133.03
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,150.71,98.04
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,106.03,70.47
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,77.28,61.0
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,68.56,53.67
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,58.89,45.39
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,48.67,36.39
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,37.07,25.96
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,26.31,15.44
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,32.26,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,92.22,56.28
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,147.52,106.5
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,214.56,164.11
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,197.45,156.1
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,164.13,130.91
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,181.97,145.68
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,204.48,163.51
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,302.11,242.06
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,411.55,327.31
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,259.57,206.08
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,81.07,60.07
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,199.16,154.15
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,318.87,245.83
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,396.27,304.45
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,486.69,371.49
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,613.61,465.66
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,735.09,552.82
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,588.82,443.43
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,414.07,311.01
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,653.74,490.28
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,883.04,650.86
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,855.29,628.98
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,818.72,602.86
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,844.61,620.88
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,872.66,639.84
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,738.33,543.91
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,606.31,447.68
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,569.9,422.18
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,539.18,400.1
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,718.0,540.87
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,860.27,645.37
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,739.56,556.87
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,630.5,471.56
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,537.49,403.52
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,452.54,340.26
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,462.93,349.27
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,470.7,355.65
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,450.58,340.91
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,427.85,323.85
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,390.69,295.51
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,356.58,268.82
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,320.9,240.6
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,283.7,210.52
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,239.54,175.92
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,205.4,149.95
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,169.42,122.86
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,134.41,99.03
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,101.21,81.43
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,85.87,68.49
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,71.16,55.93
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,55.81,42.52
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,42.82,30.83
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,26.73,15.86
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,13.72,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,30.86,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,87.15,52.99
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,142.29,102.12
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,212.18,161.43
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,274.4,215.22
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,343.86,273.86
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,406.2,325.5
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,472.38,378.57
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,532.72,425.61
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,595.03,472.91
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,647.75,511.63
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,702.32,549.41
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,752.0,582.8
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,800.82,615.08
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,733.77,563.05
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,637.62,485.91
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,686.76,520.89
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,736.52,555.17
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,718.98,539.28
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,697.09,520.63
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,867.46,648.45
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,1017.75,749.55
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,1023.85,751.95
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,1026.35,753.01
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,964.88,710.92
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,885.13,648.86
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,949.24,700.55
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,994.59,730.62
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,837.54,620.95
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,676.05,498.37
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,630.19,465.89
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,585.75,433.71
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,621.97,461.96
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,651.28,484.55
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,703.35,528.45
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,733.21,554.73
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,684.49,518.21
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,634.71,480.54
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,582.77,440.33
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,530.02,398.52
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,474.98,353.94
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,419.73,308.05
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,357.8,256.56
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,301.46,208.39
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,244.13,159.5
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,188.75,113.68
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,135.29,74.17
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,80.64,42.72
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,47.11,35.08
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,44.53,33.02
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,41.29,30.31
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,37.88,27.27
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,31.08,21.01
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,23.9,13.76
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,35.76,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,101.49,62.0
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,160.67,115.76
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,232.65,177.67
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,296.64,233.31
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,367.53,293.05
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,430.29,344.98
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,495.14,396.68
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,555.07,442.75
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,616.33,488.17
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,670.94,527.14
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,725.26,563.79
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,769.5,591.63
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,817.11,621.4
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,857.78,647.38
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,896.27,671.63
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,929.61,691.12
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,960.17,708.6
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,984.82,723.17
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,1006.23,735.62
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,1021.8,742.85
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,1033.81,747.83
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,1039.67,750.45
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,1041.84,750.84
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,1038.8,748.05
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1032.06,743.05
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1019.76,734.63
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1004.01,724.14
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,983.13,709.03
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,959.11,692.05
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,930.62,673.62
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,899.12,653.24
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,863.09,630.15
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,824.44,605.18
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,781.79,577.05
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,737.0,547.25
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,686.96,511.37
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,636.13,473.97
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,583.82,434.69
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,530.75,393.74
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,475.62,350.12
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,420.39,305.14
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,357.9,254.18
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,301.07,206.39
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,244.43,158.35
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,189.85,113.48
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,136.15,74.17
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,81.28,42.59
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,47.41,35.02
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,45.24,33.33
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,41.62,30.33
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,37.8,26.96
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,31.01,20.76
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,23.82,13.63
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,11.79,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,30.88,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,87.12,53.12
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,141.72,101.49
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,210.48,159.36
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,271.13,211.29
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,338.36,267.35
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,399.85,317.06
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,465.14,367.84
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,523.65,411.05
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,583.89,453.84
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,637.67,491.87
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,689.38,526.82
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,737.75,558.07
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,785.24,588.22
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,825.7,613.63
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,864.21,637.53
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,897.07,656.21
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,919.99,668.28
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,874.2,636.11
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,800.99,580.95
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,762.55,552.07
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,729.59,526.24
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,651.3,471.44
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,572.42,415.41
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,803.93,585.14
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,993.01,710.51
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,981.64,701.29
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,967.15,692.1
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,871.92,627.91
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,768.96,552.43
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,829.12,600.42
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,869.51,629.29
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,835.23,606.84
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,798.55,583.28
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,757.72,556.75
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,714.99,527.74
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,668.74,495.23
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,620.96,460.77
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,567.97,421.31
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,516.12,381.55
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,462.15,339.26
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,408.56,296.03
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,352.96,250.67
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,298.7,205.46
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,239.83,156.39
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,187.39,113.63
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,135.87,76.09
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,88.23,49.35
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,56.33,42.34
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,54.67,41.04
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,49.85,37.07
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,44.73,32.61
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.48,24.34
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,26.5,15.7
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,13.39,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,25.79,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,68.94,41.17
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,125.29,89.22
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,187.73,141.01
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,245.66,189.48
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,310.7,242.67
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,369.59,290.04
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,437.0,342.45
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,494.36,385.9
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,553.61,429.63
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,606.61,467.91
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,660.06,505.68
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,705.49,537.18
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,749.52,566.84
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,683.07,514.68
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,594.31,445.62
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,738.85,552.31
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,887.35,653.5
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,912.95,667.93
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,930.71,678.33
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,945.97,686.31
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,958.09,692.34
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,839.14,608.44
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,695.0,503.47
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,837.87,608.69
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,961.94,693.98
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,815.92,591.0
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,663.97,480.68
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,629.9,457.76
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,596.24,434.2
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,567.03,413.98
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,537.22,393.22
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,668.4,493.71
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,773.78,571.74
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,550.72,410.32
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,356.92,264.48
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,494.13,371.28
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,603.4,451.22
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,480.66,358.66
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,389.08,289.88
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,406.84,302.69
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,402.22,294.62
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,337.76,245.54
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,293.42,213.44
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,250.64,174.79
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,198.58,127.88
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,151.03,93.31
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,107.65,68.21
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,75.38,58.87
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,69.17,53.74
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,61.39,47.16
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,53.18,39.97
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,40.9,29.05
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,29.42,18.21
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,15.09,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,29.11,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,82.37,49.78
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,135.34,96.01
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,199.69,149.23
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,261.59,200.4
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,328.84,254.13
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,388.99,302.13
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,452.93,351.59
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,510.82,395.23
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,570.71,439.14
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,624.35,477.96
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,676.05,514.14
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,723.35,544.94
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,769.68,574.68
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,810.39,599.84
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,849.28,623.55
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,881.93,643.41
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,904.92,656.91
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,797.63,582.17
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,646.74,471.23
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,715.7,520.33
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,774.01,560.33
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,778.76,562.58
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,781.82,564.18
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,893.79,646.31
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,982.19,704.19
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,971.53,696.8
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,957.75,688.31
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,938.27,676.2
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,916.0,662.33
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,889.58,645.41
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,860.43,626.69
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,826.58,605.05
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,790.35,581.66
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,750.36,555.05
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,708.45,526.06
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,658.78,490.08
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,609.98,454.04
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,560.65,417.88
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,511.01,380.42
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,454.63,336.37
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,402.44,294.3
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,349.11,250.37
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,297.41,207.1
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,240.26,165.53
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,207.12,145.66
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,160.06,105.17
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,104.32,64.24
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,72.52,56.11
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,67.69,52.27
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,60.24,45.99
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,52.38,39.13
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,40.48,28.57
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,28.02,17.05
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,15.1,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,30.67,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,86.52,52.02
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,139.94,99.08
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,207.49,155.51
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,267.58,206.56
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,334.69,262.21
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,394.3,311.01
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,457.52,361.12
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,377.5,297.5
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,246.85,191.95
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,332.06,257.99
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,413.82,318.89
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,462.12,352.87
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,511.33,386.94
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,581.32,436.32
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,642.64,478.67
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,783.67,579.8
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,908.84,660.24
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,813.67,592.71
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,685.57,497.66
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,844.52,612.68
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,983.71,701.0
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,990.34,703.04
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,993.5,704.42
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,991.69,702.03
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,986.41,697.61
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,975.31,690.52
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,961.0,681.56
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,941.82,670.13
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,919.73,656.87
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,786.21,566.86
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,652.64,469.23
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,651.23,469.59
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,646.55,466.68
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,689.02,502.41
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,711.19,522.5
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,665.4,490.03
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,618.22,456.21
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,567.61,419.48
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,516.31,381.06
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,459.25,336.72
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,405.81,293.68
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,350.85,248.35
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,297.08,203.15
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,242.8,157.81
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,186.58,112.34
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,135.23,74.73
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,87.6,47.57
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,53.4,39.77
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,51.99,38.76
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,47.91,35.34
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,43.59,31.53
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.62,23.56
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.63,15.1
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.94,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,24.11,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,64.47,38.19
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,119.53,85.04
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,180.22,135.6
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,237.94,184.15
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,303.19,238.04
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,257.77,203.84
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,184.91,144.84
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,265.72,209.15
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,345.73,271.16
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,495.03,387.64
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,650.58,504.47
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,696.93,535.32
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,742.32,564.91
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,783.54,591.89
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,823.34,617.63
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,855.61,637.04
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,885.44,654.71
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,905.92,667.07
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,928.51,680.93
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,846.98,620.06
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,745.45,542.56
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,863.48,630.07
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,968.37,701.9
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,871.95,632.77
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,762.27,551.64
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,858.69,624.62
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,936.68,679.63
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,712.78,521.98
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,484.48,352.85
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,678.69,499.81
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,841.39,615.02
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,808.78,592.15
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,774.07,568.94
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,635.08,467.11
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,516.38,378.04
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,480.82,353.45
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,446.25,328.91
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,484.52,358.96
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,502.56,371.31
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,355.78,263.17
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,253.38,188.72
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,292.11,214.06
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,305.47,215.37
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,255.45,174.61
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,208.24,137.25
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,162.92,104.6
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,121.86,80.28
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,89.45,70.15
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,82.23,64.26
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,75.29,58.5
