Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,63.16,48.06
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,47.68,34.5
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,31.66,20.01
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,17.03,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,23.3,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,62.3,36.82
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,111.63,78.97
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,175.66,131.76
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,143.15,109.88
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,96.88,73.64
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,247.31,195.52
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,416.41,328.84
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,477.27,374.76
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,536.78,418.91
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,534.43,414.49
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,515.21,397.36
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,593.01,453.94
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,665.44,505.03
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,621.89,469.21
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,568.11,426.26
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,647.59,482.51
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,718.25,530.85
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,774.36,568.92
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,821.59,600.78
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,832.95,606.78
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,841.84,611.44
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,872.51,631.28
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,900.89,649.35
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,923.46,666.31
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,942.35,680.35
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,851.87,614.82
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,758.1,546.35
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,808.01,582.75
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,854.56,615.44
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,826.18,596.02
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,796.66,576.28
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,768.04,557.61
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,737.79,537.6
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,648.77,474.68
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,566.45,415.74
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,539.4,397.37
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,511.17,377.54
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,459.0,339.59
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,407.71,302.17
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,403.39,298.77
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,386.78,284.35
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,343.06,250.55
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,297.79,215.41
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,254.61,180.44
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,211.04,145.47
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,162.84,106.79
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,114.6,73.4
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,80.8,62.93
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,74.06,57.41
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.69,50.41
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,56.86,42.77
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,45.91,33.04
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,31.7,20.09
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,25.84,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,69.05,40.52
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,125.33,88.49
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,188.29,140.92
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,248.44,191.54
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,320.51,250.94
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,380.65,300.37
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,444.76,351.59
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,503.81,396.92
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,565.29,442.74
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,525.78,408.48
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,461.02,354.78
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,439.01,335.67
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,420.92,318.98
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,632.62,480.91
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,844.12,629.54
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,769.76,571.8
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,668.68,492.67
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,625.93,460.86
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,590.55,433.48
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,612.73,447.71
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,634.13,461.01
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,687.41,498.25
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,748.11,539.61
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,874.08,632.8
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,977.17,701.86
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,966.3,693.52
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,952.31,684.15
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,933.07,670.45
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,911.09,655.11
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,885.02,638.46
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,856.23,620.03
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,822.37,598.18
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,786.22,574.69
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,746.69,548.54
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,705.26,520.1
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,658.62,486.61
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,611.36,451.99
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,561.6,414.92
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,511.41,376.57
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,441.91,323.47
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,389.72,283.6
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,349.25,250.55
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,299.82,208.84
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,240.06,166.32
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,211.54,150.7
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,170.14,116.7
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,119.97,79.78
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,94.53,73.97
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,84.07,65.55
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,71.72,55.27
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,58.87,44.27
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,45.13,32.25
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,30.93,19.42
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,15.9,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,22.09,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,59.06,34.72
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,108.65,76.83
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,172.95,129.96
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,230.33,178.41
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,295.1,232.45
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,220.85,174.95
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,114.69,88.05
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,122.89,94.25
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,131.19,100.32
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,190.56,147.32
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,260.6,201.65
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,277.66,213.44
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,294.45,224.98
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,281.29,213.61
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,259.05,195.57
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,238.01,178.8
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,217.13,162.24
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,254.48,190.03
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,291.9,217.35
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,306.29,227.01
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,320.58,236.58
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,332.79,245.22
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,344.85,253.77
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,384.35,281.52
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,414.95,302.54
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,456.9,332.51
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,497.58,361.34
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,724.03,530.62
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,910.32,659.39
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,757.48,552.14
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,604.88,438.79
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,710.8,521.59
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,788.07,578.76
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,748.47,553.01
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,706.96,525.55
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,661.65,493.03
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,615.05,458.82
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,563.21,419.81
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,512.46,380.56
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,459.33,338.54
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,406.75,295.85
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,352.81,251.66
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,300.21,207.69
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,239.92,164.18
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,210.53,148.13
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,160.48,103.66
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,96.13,54.43
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,59.29,44.64
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,56.58,42.46
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,52.31,38.92
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,46.9,34.2
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,38.02,26.32
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,28.75,17.69
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,20.19,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,50.36,29.01
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,102.18,72.47
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,158.63,119.15
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,221.74,171.37
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,288.54,226.15
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,346.72,273.8
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,409.53,324.04
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,470.26,371.15
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,540.13,423.85
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,593.89,462.85
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,648.35,501.44
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,701.62,538.52
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,755.6,574.24
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,794.12,599.59
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,833.92,625.81
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,870.9,648.92
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,906.02,670.6
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,931.02,686.07
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,945.31,694.44
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,962.67,703.56
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,976.96,710.66
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,984.09,714.2
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,987.81,715.65
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,988.21,713.99
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,985.2,710.24
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,974.34,702.44
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,960.3,692.76
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,941.88,678.95
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,920.59,663.4
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,894.18,645.93
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,864.99,626.67
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,831.06,604.24
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,794.74,580.17
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,754.56,553.21
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,712.43,524.34
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,667.09,491.7
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,620.48,457.5
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,570.58,420.22
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,516.87,379.37
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,463.17,337.5
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,409.93,294.83
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,355.41,250.67
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,302.09,206.54
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,244.08,158.85
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,192.4,117.0
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,141.09,79.1
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,93.49,51.09
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,55.02,40.94
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,52.49,39.01
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,48.87,36.01
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,45.05,32.65
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.47,25.04
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.95,17.09
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,14.1,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,25.16,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,67.23,39.36
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,123.37,87.27
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,186.33,139.4
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,247.34,190.63
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,320.47,250.88
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,380.98,300.67
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,445.55,352.33
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,506.68,399.43
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,570.91,447.5
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,552.66,429.83
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,512.38,395.43
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,645.85,496.13
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,775.79,587.45
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,816.48,613.36
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,855.26,638.25
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,882.22,653.88
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,913.13,672.14
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,937.82,687.25
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,959.51,700.41
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,975.59,708.51
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,988.37,714.54
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,995.31,718.3
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,998.76,719.94
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,995.75,716.09
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,989.25,710.15
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,978.39,702.97
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,964.31,693.81
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,945.38,680.2
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,923.55,664.83
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,897.47,647.84
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,868.55,629.0
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,834.02,606.61
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,797.1,582.53
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,757.53,556.13
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,715.93,527.89
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,669.16,494.24
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,621.53,459.3
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,569.33,420.34
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,518.21,381.15
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,464.88,339.42
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,411.84,296.78
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,357.27,252.48
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,303.9,208.22
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,245.77,160.04
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,194.01,117.88
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,142.62,79.93
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,94.94,51.79
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,56.13,41.69
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,54.07,40.16
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,50.1,36.96
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,45.89,33.36
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.24,25.69
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.74,17.76
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.49,0.48
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,27.85,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,78.6,46.14
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,132.5,93.46
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,197.89,148.24
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,264.82,204.59
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,339.96,266.88
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,400.75,316.59
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,465.24,367.5
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,525.85,413.97
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,587.62,459.88
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,641.24,498.19
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,694.76,533.98
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,743.37,565.35
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,786.02,592.01
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,826.44,617.72
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,864.81,641.77
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,898.31,661.29
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,929.29,678.98
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,953.88,693.42
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,975.35,705.84
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,991.06,713.49
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,1003.37,719.04
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,1010.22,722.28
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,1013.48,723.38
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,1011.13,719.59
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,1005.19,713.7
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,993.77,705.54
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,978.99,695.39
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,959.15,680.76
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,936.28,664.36
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,909.47,646.89
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,879.7,627.56
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,845.0,605.41
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,807.75,581.51
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,767.27,555.05
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,724.63,527.0
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,678.03,493.75
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,629.93,458.39
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,578.83,421.95
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,526.86,383.67
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,473.09,342.23
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,419.17,299.37
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,363.11,254.24
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,302.38,204.61
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,246.5,157.85
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,192.42,113.61
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,139.45,74.31
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,89.68,45.12
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,47.23,34.14
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,40.88,28.91
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,38.28,26.85
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,35.54,24.51
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,30.01,19.56
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,24.18,14.02
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,11.88,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,26.95,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,76.11,44.44
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,129.05,90.72
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,193.19,143.87
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,176.46,135.75
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,137.41,106.3
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,175.18,136.98
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,221.7,173.91
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,278.84,218.36
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,339.76,264.67
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,502.64,390.76
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,674.92,517.46
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,722.05,545.92
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,770.92,575.74
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,811.66,600.48
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,850.56,623.6
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,884.57,642.36
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,909.44,655.0
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,934.46,667.81
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,956.54,678.46
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,973.47,684.31
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,987.22,688.02
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,994.71,691.75
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,998.73,693.57
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,995.72,689.9
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,989.17,684.3
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,978.88,679.56
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,965.4,672.86
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,947.56,662.12
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,926.81,649.55
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,900.9,634.39
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,872.17,617.4
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,839.0,597.45
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,803.3,575.67
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,762.96,550.22
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,720.63,522.81
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,674.83,491.17
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,627.82,457.92
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,575.08,419.66
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,523.4,381.06
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,469.55,339.96
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,416.02,297.85
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,360.57,253.66
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,306.37,209.37
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,247.6,161.21
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,195.57,119.19
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,144.25,81.33
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,96.69,53.03
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,57.94,43.27
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,57.2,42.79
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,52.53,39.02
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,46.82,34.17
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.34,26.65
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,29.48,18.43
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.87,1.32
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,21.59,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,57.45,32.56
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,104.99,73.75
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,166.37,124.61
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,222.65,171.58
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,287.66,225.1
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,283.68,223.25
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,266.52,209.26
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,283.29,221.41
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,296.5,230.07
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,386.14,299.16
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,493.52,378.97
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,549.55,417.67
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,607.33,456.9
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,640.27,478.1
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,671.35,497.89
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,701.7,516.76
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,740.52,540.89
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,689.64,502.76
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,632.43,460.51
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,703.51,510.57
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,764.22,552.22
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,815.55,587.22
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,872.16,625.16
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,873.33,625.52
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,872.2,624.9
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,918.18,661.71
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,946.05,680.84
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,928.33,669.56
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,907.88,656.91
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,799.28,581.45
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,687.63,498.42
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,677.24,492.86
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,664.68,485.02
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,695.67,512.45
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,708.84,526.05
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,664.57,493.98
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,617.16,459.42
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,522.43,387.8
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,453.38,335.19
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,340.97,253.37
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,243.79,182.22
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,285.62,208.48
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,304.1,210.5
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,250.22,165.05
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,193.58,118.74
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,142.65,80.61
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,95.29,52.01
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,54.06,40.38
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,51.5,38.33
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,47.41,34.94
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,43.06,31.14
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,35.65,24.52
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,27.09,16.6
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.66,1.04
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,25.63,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,72.54,41.65
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,124.21,87.1
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,186.52,138.66
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,248.36,190.47
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,316.19,246.26
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,375.04,293.64
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,437.84,342.49
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,496.93,387.2
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,558.52,432.39
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,611.64,469.57
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,663.08,504.07
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,710.74,534.49
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,757.64,563.86
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,798.53,589.08
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,837.66,612.8
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,710.36,521.12
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,541.95,395.38
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,448.86,329.32
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,365.19,267.91
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,686.76,504.23
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,975.36,689.7
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,901.34,637.83
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,798.91,564.54
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,781.1,551.66
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,761.64,536.98
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,617.95,440.07
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,477.64,342.39
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,718.5,518.61
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,919.28,649.85
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,893.51,631.86
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,864.91,614.19
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,667.49,480.9
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,485.31,348.11
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,615.86,448.55
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,715.96,522.22
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,667.34,487.22
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,617.72,451.87
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,522.55,382.53
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,451.2,330.07
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,441.93,323.08
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,413.42,298.42
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,355.6,251.77
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,302.77,208.04
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,249.46,164.0
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,198.76,123.0
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,149.23,86.4
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,103.63,59.06
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,63.7,48.0
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,61.23,46.17
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,56.22,42.13
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,50.57,37.33
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,41.03,28.91
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,31.05,19.75
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.66,2.23
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,24.99,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,70.74,40.29
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,123.36,86.66
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,186.72,139.33
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,246.23,189.28
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,317.59,247.63
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,377.14,295.8
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,440.73,345.46
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,499.77,390.06
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,561.16,434.86
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,614.43,472.0
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,665.97,506.31
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,714.17,536.31
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,761.63,565.04
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,802.69,588.73
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,841.97,610.74
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,875.53,629.05
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,899.71,641.16
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,925.09,655.85
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,947.58,668.71
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,963.59,676.79
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,976.38,682.99
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,983.89,687.43
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,987.99,689.92
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,986.69,689.22
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,981.96,686.55
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,971.43,680.4
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,957.72,672.38
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,939.65,660.35
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,918.72,646.6
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,893.11,630.8
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,864.7,613.23
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,831.07,592.61
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,795.02,570.26
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,642.8,463.98
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,511.79,367.47
