Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,581.11,422.82
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,623.96,455.94
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,574.28,419.81
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,523.82,382.56
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,471.03,341.85
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,413.74,296.72
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,358.37,252.22
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,304.02,207.42
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,249.57,161.95
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,197.08,119.01
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,145.31,80.44
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,92.14,47.58
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,48.81,35.46
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,46.76,33.85
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,43.27,31.05
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,39.56,27.9
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,33.35,22.38
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,26.79,16.22
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.12,1.11
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,25.45,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,71.94,40.23
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,124.92,87.12
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,188.54,139.96
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,250.68,192.39
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,318.91,249.0
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,378.71,297.7
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,442.5,347.93
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,425.21,333.01
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,384.96,299.37
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,519.47,403.09
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,666.73,510.95
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,714.55,541.14
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,761.54,570.76
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,802.73,595.91
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,842.14,619.52
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,868.7,634.29
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,899.18,651.62
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,924.68,667.22
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,947.3,681.01
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,856.15,616.83
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,735.32,526.52
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,763.54,546.52
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,790.45,564.66
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,900.21,645.73
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,986.26,702.49
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,906.08,649.06
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,810.03,578.69
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,877.78,630.75
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,924.52,661.15
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,775.26,558.82
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,626.42,448.95
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,591.78,425.87
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,557.99,402.64
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,652.81,477.13
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,719.04,528.39
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,671.96,494.27
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,624.42,459.61
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,572.15,421.06
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,520.95,382.21
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,431.72,315.1
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,371.21,270.51
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,349.05,250.19
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,307.1,210.71
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,249.17,162.86
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,197.98,121.24
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,147.12,83.39
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,99.98,54.81
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,58.14,43.17
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,56.19,41.76
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,51.92,38.34
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,47.37,34.49
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.29,26.5
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,29.44,18.37
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.85,2.16
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,27.03,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,76.11,42.1
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,129.97,90.58
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,196.68,146.45
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,259.54,199.83
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,330.93,259.32
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,390.62,308.33
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,454.07,358.62
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,422.35,332.39
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,355.19,277.52
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,513.64,400.98
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,679.56,522.97
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,728.27,553.74
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,770.97,580.46
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,811.44,604.99
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,849.97,627.81
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,883.8,647.47
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,915.2,665.34
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,940.2,680.27
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,962.17,693.29
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,978.46,701.64
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,991.42,707.96
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,824.6,595.46
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,622.9,448.12
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,570.12,411.12
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,526.26,379.17
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,767.04,556.87
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,966.01,690.24
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,858.79,615.51
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,745.66,531.28
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,684.38,489.46
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,624.89,448.04
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,728.49,528.6
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,803.32,583.74
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,763.35,556.79
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,721.36,528.97
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,676.47,497.26
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,629.71,463.47
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,579.17,426.06
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,527.86,387.08
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,474.17,345.28
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,416.18,299.24
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,360.66,254.34
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,306.21,209.21
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,251.75,164.02
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,199.88,121.8
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,144.21,80.61
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,98.39,53.51
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,56.93,42.25
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,56.14,41.71
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,51.45,37.94
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,46.44,33.7
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,37.88,26.16
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,29.42,18.37
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.84,2.31
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,27.22,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,76.59,41.69
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,131.46,91.03
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,199.67,147.52
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,263.86,201.48
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,337.37,262.09
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,397.37,310.96
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,460.96,360.96
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,429.61,335.51
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,370.07,287.04
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,412.62,318.79
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,455.14,349.53
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,543.88,415.45
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,651.64,492.66
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,627.64,470.6
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,606.07,450.65
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,639.71,472.75
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,672.48,493.67
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,731.13,535.08
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,800.4,582.74
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,902.91,657.23
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,990.95,713.85
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,913.56,661.66
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,806.11,581.87
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,812.8,587.21
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,817.58,590.62
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,825.16,595.62
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,830.48,599.14
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,789.46,570.4
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,748.52,541.79
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,813.38,594.23
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,858.84,628.1
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,825.59,605.85
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,790.05,582.43
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,690.3,509.48
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,605.14,444.26
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,578.96,426.69
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,550.27,406.61
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,490.1,363.24
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,439.88,326.76
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,419.61,311.53
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,395.79,292.19
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,291.11,215.64
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,207.0,155.7
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,216.18,159.85
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,218.12,157.08
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,175.16,124.4
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,139.01,99.05
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,106.27,84.24
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,91.84,72.35
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,77.39,60.32
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,65.31,49.98
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,49.45,36.06
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,33.19,21.56
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,17.22,3.77
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,8.58,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,16.7,5.77
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,36.34,23.52
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,56.06,40.28
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,81.31,61.15
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,111.91,86.18
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,154.16,120.5
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,199.06,156.56
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,206.65,161.66
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,212.21,164.88
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,213.27,164.95
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,205.95,158.44
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,332.36,257.39
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,467.5,359.36
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,457.51,349.36
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,433.48,329.65
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,438.76,331.95
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,443.1,333.45
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,527.07,394.83
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,600.82,447.5
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,523.22,389.2
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,455.07,337.64
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,266.94,199.56
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,81.57,58.02
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,73.6,51.93
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,65.63,45.72
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,123.65,90.74
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,181.53,134.96
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,199.49,148.18
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,217.22,161.19
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,267.79,198.88
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,317.64,235.54
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,321.54,238.42
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,325.18,241.26
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,216.77,160.94
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,109.12,79.25
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,103.97,75.5
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,98.84,71.68
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,116.07,85.34
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,133.03,98.84
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,144.92,108.26
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,156.37,117.39
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,94.54,69.43
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,30.69,18.98
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,72.18,52.28
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,111.68,83.85
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,79.06,58.25
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,44.61,30.76
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,38.08,26.98
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,31.56,21.47
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,25.04,15.93
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,18.54,10.3
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,12.97,5.4
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,7.4,0.48
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,12.88,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,27.94,12.86
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,65.26,45.14
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,103.03,76.56
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,143.85,110.5
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,194.95,152.37
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,183.25,143.68
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,163.25,127.22
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,349.31,276.44
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,546.79,426.85
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,360.51,283.24
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,121.53,91.42
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,435.94,342.34
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,753.11,570.3
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,713.77,535.85
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,648.63,483.39
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,780.37,579.64
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,895.52,655.14
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,848.28,621.13
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,763.71,557.63
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,735.94,535.71
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,694.9,504.48
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,854.45,621.88
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,984.82,708.53
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,877.37,633.16
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,748.97,537.49
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,810.39,581.55
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,871.03,623.1
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,813.21,582.62
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,758.56,544.66
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,687.31,494.76
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,618.65,446.08
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,663.75,480.64
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,699.38,507.48
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,662.01,481.48
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,624.46,455.51
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,593.64,434.34
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,560.74,411.23
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,538.47,395.49
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,509.58,374.02
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,452.3,331.11
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,398.45,290.16
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,344.32,249.52
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,302.42,218.2
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,251.7,180.52
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,214.72,154.25
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,181.44,128.43
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,139.61,97.98
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,105.64,83.08
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,91.2,71.43
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,77.07,59.75
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,62.32,47.23
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,49.84,36.32
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,33.95,22.21
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,17.63,4.22
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,25.72,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,72.35,37.58
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,126.41,87.28
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,193.0,142.32
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,198.51,152.09
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,180.25,140.23
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,305.25,239.53
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,446.83,348.2
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,450.84,349.02
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,444.88,341.93
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,469.26,358.49
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,499.95,378.66
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,635.51,477.85
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,762.74,563.63
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,803.61,588.08
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,842.59,611.82
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,875.76,630.84
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,906.4,648.13
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,931.48,661.81
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,953.53,673.61
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,969.95,681.92
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,983.04,688.27
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,990.21,691.9
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,993.9,693.56
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,899.16,630.75
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,782.37,546.37
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,779.77,545.72
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,775.47,543.08
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,786.5,550.26
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,794.78,555.48
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,789.07,552.02
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,779.69,546.35
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,797.31,564.48
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,798.31,568.21
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,715.21,511.19
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,642.2,458.0
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,639.08,459.82
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,620.64,449.46
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,557.17,402.46
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,506.44,364.47
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,440.21,316.6
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,387.44,278.24
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,347.97,248.82
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,306.94,217.23
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,257.47,180.64
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,214.77,149.96
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,156.84,111.55
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,118.25,87.53
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,101.15,78.38
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,84.96,65.39
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,68.62,52.09
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,52.11,38.29
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,37.46,25.71
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,22.27,12.52
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,11.12,0.57
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,19.34,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,51.13,25.1
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,100.36,69.2
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,161.95,119.86
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,217.46,166.26
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,279.72,217.42
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,337.79,263.97
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,400.36,312.37
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,456.81,353.78
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,515.71,395.2
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,573.37,434.33
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,627.62,469.37
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,676.25,498.81
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,724.49,526.37
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,766.65,549.28
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,807.54,570.16
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,840.3,585.98
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,870.83,600.09
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,700.11,487.83
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,487.69,342.2
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,532.02,373.08
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,586.25,407.56
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,405.08,286.73
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,231.14,165.15
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,370.89,264.93
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,504.08,355.09
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,521.94,366.63
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,538.88,378.39
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,738.45,520.9
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,904.82,631.4
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,879.18,615.72
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,851.04,600.26
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,752.45,533.77
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,660.6,468.53
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,627.47,447.84
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,594.33,426.27
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,509.42,367.42
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,430.19,311.66
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,295.67,216.49
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,164.93,120.52
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,109.91,79.48
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,54.04,36.69
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,52.62,35.81
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,51.2,34.9
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,30.21,18.41
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,8.81,1.44
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,8.35,1.1
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.95,0.26
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,5.56,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.63,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.7,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.31,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,24.07,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,67.76,33.35
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,121.36,83.62
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,184.0,136.11
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,245.49,188.16
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,312.82,244.06
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,372.09,292.29
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,435.37,341.91
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,493.77,386.13
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,554.43,430.43
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,607.63,467.72
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,659.29,502.28
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,707.05,531.51
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,753.78,559.3
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,795.34,585.29
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,835.19,609.88
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,867.07,628.23
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,896.13,644.68
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,830.34,598.72
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,740.87,532.51
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,752.92,539.29
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,763.13,544.06
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,878.93,627.45
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,982.31,695.4
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,981.07,692.72
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,976.47,688.99
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,819.26,583.54
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,649.77,462.1
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,790.88,565.87
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,906.38,644.67
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,881.38,628.2
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,853.93,611.2
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,818.9,589.16
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,783.8,566.36
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,744.66,539.99
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,704.04,512.17
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,613.57,446.38
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,538.38,390.86
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,537.73,393.59
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,518.74,380.95
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,451.11,329.78
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,400.04,291.31
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,330.68,240.91
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,279.14,204.42
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,259.44,182.57
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,215.12,139.29
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,167.41,103.87
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,123.13,76.01
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,79.98,61.58
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,72.2,55.37
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,64.58,49.09
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,56.54,42.21
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,44.46,31.68
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,31.78,20.34
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,16.03,3.4
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,21.55,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,60.83,28.92
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,114.07,78.16
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,175.53,128.65
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,233.73,176.79
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,303.11,232.68
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,362.89,280.92
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,426.87,331.04
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,485.07,374.96
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,545.52,419.26
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,599.15,456.92
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,653.29,493.9
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,625.49,469.04
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,575.64,428.74
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,556.54,412.63
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,519.92,383.93
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,484.83,356.52
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,435.52,318.98
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,701.03,514.22
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,945.16,676.42
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,828.97,593.64
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,680.79,485.82
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,729.5,519.79
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,767.36,545.17
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,747.6,529.75
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,719.71,509.55
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,655.45,465.41
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,586.18,417.46
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,654.03,464.94
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,715.06,506.18
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,804.05,573.53
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,867.06,618.4
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,749.94,537.49
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,638.11,455.7
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,690.82,499.11
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,719.43,523.91
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,675.39,493.12
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,629.44,460.61
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,578.09,424.06
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,527.57,386.86
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,474.13,345.59
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,420.89,303.29
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,366.42,259.51
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,313.05,215.54
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,245.74,168.09
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,219.16,155.61
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,168.16,108.64
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,102.81,55.59
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,57.6,42.72
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,54.43,40.28
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,50.08,36.71
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,45.44,32.72
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,37.49,25.73
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,29.42,18.33
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.83,2.69
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,24.8,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,69.64,32.21
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,125.95,85.95
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,193.75,141.95
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,255.51,193.41
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,325.17,249.86
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,386.06,298.71
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,450.95,348.94
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,510.64,393.67
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,572.42,438.48
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,625.11,475.18
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,679.62,511.21
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,729.0,542.61
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,777.48,572.9
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,819.15,597.41
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,852.9,616.41
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,887.53,636.28
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,919.69,654.39
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,944.88,669.34
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,967.05,682.49
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,984.57,691.4
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,998.77,698.33
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,1006.58,702.85
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,1010.86,705.36
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,1007.57,702.4
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,1000.69,697.34
