Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,990.41,691.27
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,976.85,683.25
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,958.33,671.22
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,936.88,657.39
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,910.7,641.54
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,881.67,623.85
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,847.78,602.92
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,811.39,580.23
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,771.53,555.04
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,729.61,528.22
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,683.84,496.65
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,636.68,463.27
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,585.93,427.38
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,534.47,389.78
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,439.39,319.18
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,377.48,273.81
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,356.0,254.3
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,314.29,215.35
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,259.95,170.37
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,203.68,124.94
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,151.92,86.09
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,103.8,56.11
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,59.04,43.72
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,56.03,41.44
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,51.77,38.04
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,47.22,34.22
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.26,26.37
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,29.41,18.31
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.83,2.67
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,16.85,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,41.5,17.38
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,95.13,65.3
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,153.24,113.0
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,217.82,166.44
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,286.94,223.31
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,346.08,271.5
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,410.11,322.17
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,329.06,257.97
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,215.74,165.95
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,241.65,185.31
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,267.56,204.09
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,508.91,391.93
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,749.06,566.03
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,791.05,591.3
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,831.41,616.23
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,867.02,637.66
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,900.54,657.52
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,926.33,673.25
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,941.54,682.06
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,960.25,692.15
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,975.87,700.22
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,983.8,704.57
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,988.34,706.9
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,986.41,703.98
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,981.02,698.99
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,971.43,692.62
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,958.69,684.32
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,940.63,671.3
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,919.85,656.63
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,894.98,640.72
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,867.38,623.02
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,833.85,601.57
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,798.11,578.62
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,758.95,552.72
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,718.58,525.13
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,673.22,493.06
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,626.61,459.42
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,576.8,423.47
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,526.49,386.12
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,473.49,345.09
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,421.23,303.56
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,363.32,257.5
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,310.44,214.2
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,257.36,170.43
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,207.56,130.2
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,157.78,93.04
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,112.07,64.51
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,70.14,52.94
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,66.43,50.11
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,60.12,44.95
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.47,39.28
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,43.66,30.72
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,34.84,22.59
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,17.95,4.32
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,18.15,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,47.79,19.73
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,98.72,67.34
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,163.34,120.48
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,102.14,76.28
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,17.61,8.82
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,22.26,12.61
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,26.91,16.33
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,51.6,36.2
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,76.36,55.8
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,85.84,62.98
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,95.37,70.12
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,186.78,141.41
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,290.96,220.4
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,311.02,234.15
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,330.85,247.72
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,544.8,409.16
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,757.2,561.16
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,791.5,582.8
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,824.1,603.86
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,903.57,661.16
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,967.36,700.98
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,865.39,628.02
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,736.63,530.87
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,757.73,544.75
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,777.17,556.74
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,749.64,536.51
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,716.46,512.79
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,830.09,597.4
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,912.11,653.41
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,887.52,636.69
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,860.24,618.84
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,828.55,596.82
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,794.32,573.28
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,755.2,547.58
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,714.19,519.92
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,669.45,488.28
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,622.85,454.71
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,573.21,419.07
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,523.01,381.97
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,470.47,341.42
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,418.01,299.84
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,364.14,256.79
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,311.51,213.72
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,253.39,165.91
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,201.5,123.59
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,150.94,85.69
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,104.07,56.51
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,59.08,43.57
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,54.38,39.88
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,50.46,36.7
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,46.31,33.14
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.23,26.09
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,30.2,18.75
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,15.23,2.71
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.58,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,16.71,3.51
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,45.6,29.9
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,74.77,54.38
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,116.56,88.82
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,157.86,122.86
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,208.43,163.99
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,263.27,207.88
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,354.8,280.55
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,459.38,361.64
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,541.34,424.25
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,637.33,495.69
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,633.08,487.83
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,621.86,474.78
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,722.1,549.18
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,822.48,618.42
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,859.67,640.99
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,895.01,662.35
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,922.04,677.62
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,946.31,690.95
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,894.67,652.42
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,825.77,597.48
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,915.96,662.79
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,989.06,708.25
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,988.21,705.32
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,983.89,700.71
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,974.85,694.31
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,962.6,685.98
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,947.03,674.53
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,928.42,661.23
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,903.15,645.07
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,875.07,627.09
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,776.58,558.2
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,684.1,488.69
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,715.16,516.03
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,728.31,529.51
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,640.92,464.91
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,568.49,410.7
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,526.99,381.98
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,485.14,352.18
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,462.16,334.68
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,424.46,303.82
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,370.14,260.44
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,312.74,213.96
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,258.27,169.12
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,206.55,127.32
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,155.85,89.52
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,109.06,60.47
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,65.5,48.66
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,61.79,45.83
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,56.85,41.93
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.24,37.25
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,42.13,29.31
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,32.61,20.68
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,16.44,3.29
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,18.23,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,47.99,17.44
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,105.27,71.92
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,167.02,123.23
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,228.44,174.92
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,303.32,237.15
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,364.34,287.47
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,429.81,339.79
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,492.18,388.54
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,558.1,438.64
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,611.72,477.86
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,663.86,514.48
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,714.87,548.56
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,765.59,581.83
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,807.12,609.12
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,840.84,630.79
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,825.97,617.62
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,782.91,580.61
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,805.5,593.63
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,825.46,604.41
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,837.38,609.72
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,846.69,613.35
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,932.98,675.83
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,1002.37,718.3
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,999.39,713.96
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,992.76,707.87
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,982.77,700.86
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,969.47,691.84
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,952.13,679.26
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,931.76,664.83
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,871.59,624.68
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,808.07,576.24
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,743.78,531.78
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,682.42,488.87
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,684.72,492.09
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,681.95,491.23
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,652.68,471.79
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,618.63,448.52
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,535.94,389.52
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,467.74,340.34
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,432.96,314.87
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,395.84,286.75
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,354.4,255.24
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,311.84,221.98
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,263.72,183.11
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,217.9,145.77
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,166.73,102.17
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,100.97,52.71
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,55.49,40.6
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,52.06,37.95
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,48.45,35.1
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,44.61,31.87
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,37.75,25.81
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,29.43,18.2
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.84,2.34
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,16.72,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,43.89,14.37
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,100.96,68.73
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,161.86,119.0
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,222.72,169.98
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,297.1,231.62
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,357.78,281.68
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,423.05,333.92
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,408.22,321.28
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,371.72,290.54
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,507.39,396.84
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,658.2,510.71
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,705.21,541.86
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,753.79,574.09
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,795.7,600.73
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,835.92,625.86
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,871.19,647.27
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,897.25,662.22
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,923.36,678.57
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,946.59,692.99
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,965.27,702.94
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,980.78,710.83
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,989.06,714.01
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,993.9,715.06
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,994.29,713.33
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,991.21,709.47
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,981.73,703.08
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,968.96,694.66
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,951.22,681.64
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,930.52,666.82
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,905.51,650.64
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,877.63,632.57
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,844.49,611.19
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,808.87,588.04
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,769.24,561.8
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,727.54,533.97
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,681.14,500.81
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,633.89,466.22
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,582.64,429.19
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,532.05,391.46
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,478.09,349.36
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,424.88,306.78
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,370.33,262.78
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,312.78,215.67
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,258.55,170.63
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,207.39,128.97
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,156.78,90.9
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,110.09,61.62
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,66.61,49.82
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,62.65,46.77
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,57.6,42.75
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.01,38.06
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,42.54,29.78
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,32.62,20.76
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,17.55,3.64
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,8.58,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,16.75,2.0
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,45.66,29.59
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,74.95,54.07
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,114.67,86.91
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,152.78,118.33
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,189.24,147.95
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,227.0,177.97
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,383.36,302.67
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,556.06,435.74
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,608.39,473.72
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,662.85,511.98
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,713.62,545.91
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,764.07,579.05
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,806.29,605.68
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,840.72,626.59
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,875.27,647.39
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,907.45,666.38
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,933.32,682.14
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,956.22,695.91
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,973.52,704.83
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,987.53,711.64
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,995.64,714.34
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,1000.25,714.86
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,997.31,710.96
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,990.7,704.86
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,980.79,698.25
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,967.6,689.63
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,949.89,676.72
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,929.25,662.05
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,903.47,645.48
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,874.88,627.08
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,841.55,605.5
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,805.84,582.25
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,766.15,556.19
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,724.45,528.57
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,678.95,496.41
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,632.31,462.7
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,580.83,425.64
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,530.09,387.97
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,476.49,346.42
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,423.6,304.34
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,369.31,260.79
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,312.01,214.12
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,257.61,169.47
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,205.99,127.73
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,155.24,89.49
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,108.27,59.96
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,64.02,47.68
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,59.35,44.03
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,54.82,40.43
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,48.99,35.53
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,40.22,27.85
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,31.04,19.47
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.66,2.46
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,15.74,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,41.19,10.31
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,98.46,66.59
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,159.24,116.74
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,221.08,168.06
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,293.3,227.34
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,356.75,279.19
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,422.07,331.07
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,485.72,380.38
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,553.27,431.21
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,607.16,470.3
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,659.49,506.95
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,711.04,541.32
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,762.39,574.99
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,804.77,601.42
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,839.21,622.07
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,874.73,643.26
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,908.04,662.74
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,934.4,678.53
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,957.78,692.35
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,975.51,701.38
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,989.97,708.35
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,904.55,649.7
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,789.29,563.93
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,904.96,648.61
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,996.25,707.01
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,986.8,700.13
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,974.02,691.86
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,956.19,679.0
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,935.35,664.34
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,909.71,648.05
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,881.19,629.89
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,848.23,607.48
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,812.73,583.42
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,772.77,557.77
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,730.7,530.45
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,630.76,457.11
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,551.67,397.55
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,552.49,401.91
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,533.54,389.62
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,479.7,347.96
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,426.33,305.63
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,371.63,261.82
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,318.05,217.87
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,259.05,169.42
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,206.76,126.92
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,154.86,87.92
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,106.66,57.71
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,61.88,45.69
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,57.76,42.51
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,53.58,39.22
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,48.27,34.77
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,39.85,27.48
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,31.06,19.47
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.67,2.26
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,10.66,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,23.07,2.64
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,65.84,43.69
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,114.93,84.15
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,161.1,122.7
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,212.58,165.3
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,260.87,204.69
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,312.8,246.0
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,334.24,261.8
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,341.76,266.15
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,367.5,284.19
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,390.93,299.91
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,284.35,216.95
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,157.98,117.51
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,257.17,192.93
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,352.64,262.99
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,405.32,300.38
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,458.58,337.6
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,716.88,528.1
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,945.88,681.24
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,963.57,688.75
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,978.09,695.73
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,986.35,700.21
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,991.2,702.68
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,914.84,650.21
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,814.37,575.91
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,814.61,576.4
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,812.84,575.03
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,877.5,623.05
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,920.11,650.8
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,894.95,634.51
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,867.1,616.92
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,691.98,495.24
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,526.93,373.75
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,637.69,459.57
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,719.9,521.96
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,674.88,489.92
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,628.5,456.95
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,578.53,420.55
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,528.0,382.85
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,475.06,342.51
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,423.0,301.77
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,365.14,256.48
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,312.28,213.8
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,256.81,172.98
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,222.94,151.21
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,172.33,109.19
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,115.62,66.91
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,75.08,56.53
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,70.09,52.69
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,63.53,47.48
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,56.61,41.71
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,45.3,31.9
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,34.79,22.35
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,17.92,3.08
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.86,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,16.22,7.03
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,26.91,16.15
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,40.89,27.81
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,55.09,39.5
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,70.98,52.34
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,86.86,64.92
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,92.76,69.27
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,98.75,73.62
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,172.05,131.24
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,257.0,196.21
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,245.63,186.07
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,225.23,169.32
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,256.3,192.06
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,287.6,214.55
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,316.05,234.6
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,334.44,247.09
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,442.52,326.09
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,563.02,411.31
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,580.27,421.87
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,597.18,432.57
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,636.92,459.5
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,675.53,485.32
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,691.75,495.24
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,706.72,504.4
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,726.49,518.22
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,749.54,534.08
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,725.23,516.18
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,697.41,496.26
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,792.62,568.81
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,863.35,620.24
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,829.83,598.21
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,794.39,575.38
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,755.4,549.58
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,714.71,521.38
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,669.39,489.25
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,622.1,455.19
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,572.85,419.18
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,523.41,382.18
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,471.0,342.19
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,420.9,303.09
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,369.28,262.64
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,319.59,222.86
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,269.92,183.27
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,224.9,148.3
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,178.9,114.69
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,137.47,88.55
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,106.65,82.74
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,98.84,76.69
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,86.1,66.44
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,75.2,57.35
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,56.54,41.32
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,38.49,25.41
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,20.1,3.81
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,9.18,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,19.36,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,67.82,45.06
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,117.76,86.32
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,179.56,137.05
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,246.6,192.25
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,312.33,245.85
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,377.55,298.02
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,353.6,278.38
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,315.82,246.73
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,401.5,312.94
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,485.02,376.0
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,605.21,467.42
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,733.04,561.52
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,776.96,589.85
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,819.64,617.27
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,857.27,641.06
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,888.77,660.45
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,916.78,676.92
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,942.11,691.5
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,961.55,702.33
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,977.97,711.18
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,987.77,716.66
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,994.25,720.06
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,990.91,715.84
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,984.07,709.48
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,975.52,703.36
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,963.82,695.27
