Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,945.81,681.92
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,925.05,666.88
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,899.81,650.11
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,872.04,631.69
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,838.84,608.32
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,803.48,583.56
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,764.17,556.64
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,723.21,527.8
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,678.91,496.24
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,633.32,463.19
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,581.79,426.14
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,531.75,389.14
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,478.4,348.08
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,426.06,306.83
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,372.59,264.52
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,320.9,222.74
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,269.24,181.08
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,221.26,143.01
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,172.84,107.14
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,128.61,79.24
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,87.63,67.19
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,81.09,62.08
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,72.98,55.46
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,66.76,50.14
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,52.08,37.47
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,38.09,24.93
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,19.84,3.23
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,12.77,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,30.87,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,86.07,57.14
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,150.02,109.89
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,212.12,161.65
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,285.26,222.37
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,345.95,272.62
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,415.92,328.72
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,386.7,304.73
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,325.2,254.2
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,486.79,381.43
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,658.11,511.13
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,706.3,543.25
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,756.71,576.78
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,799.53,604.07
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,840.65,629.8
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,875.72,649.71
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,901.44,663.0
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,927.86,679.48
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,951.39,694.02
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,969.82,703.74
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,985.1,711.42
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,993.61,714.4
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,998.67,715.25
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,860.5,618.68
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,692.62,493.89
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,681.96,486.78
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,670.41,478.52
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,821.07,590.62
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,938.59,670.01
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,781.21,561.23
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,622.87,443.74
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,734.21,530.34
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,814.86,589.28
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,774.56,562.28
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,732.15,534.2
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,539.56,394.3
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,384.21,277.32
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,406.66,295.32
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,424.74,309.17
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,437.25,318.42
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,424.39,305.06
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,368.78,260.11
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,314.13,214.95
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,259.06,169.13
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,202.64,123.31
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,150.53,83.93
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,101.97,53.43
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,56.99,41.67
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,53.82,39.24
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,50.31,36.49
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,46.62,33.38
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,37.96,25.81
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,29.51,18.03
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,14.9,0.62
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,15.54,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,40.73,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,100.45,65.86
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,164.47,118.98
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,230.62,174.31
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,306.25,237.1
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,367.49,287.83
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,433.25,340.55
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,495.25,389.05
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,559.02,437.55
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,613.28,477.24
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,667.76,514.87
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,717.71,547.09
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,761.7,574.45
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,803.86,601.09
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,844.19,626.15
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,878.73,646.99
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,910.75,666.0
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,937.14,682.56
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,960.52,697.18
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,978.3,706.97
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,992.71,714.61
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,1001.14,717.83
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,1006.02,718.85
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,999.85,713.12
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,989.74,705.0
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,980.48,698.78
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,967.95,690.53
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,950.43,679.37
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,929.99,666.35
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,904.41,649.73
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,876.06,631.27
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,843.35,609.87
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,808.18,586.74
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,769.06,560.64
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,727.9,532.94
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,680.42,498.73
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,632.55,463.67
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,582.67,427.59
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,532.3,390.14
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,479.53,349.13
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,423.98,305.28
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,369.69,262.03
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,316.94,219.07
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,263.83,175.54
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,214.16,135.61
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,164.86,98.96
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,119.91,70.82
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,77.81,58.83
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,71.67,54.03
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,64.77,48.41
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,57.5,42.24
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,47.82,33.78
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,34.74,22.07
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,17.89,1.31
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,16.6,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,46.35,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,106.13,69.28
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,175.57,127.16
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,237.12,179.62
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,307.18,238.4
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,369.77,290.24
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,437.02,344.13
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,496.77,389.98
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,558.54,435.77
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,611.95,474.65
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,667.73,513.53
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,717.03,546.02
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,765.39,577.31
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,808.45,603.93
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,849.76,628.92
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,877.44,644.64
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,908.94,662.88
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,935.26,677.16
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,958.62,689.43
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,975.95,698.11
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,989.96,704.72
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,998.57,709.44
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,1003.68,712.06
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,1002.79,709.48
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,998.38,704.82
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,988.56,698.35
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,975.44,689.9
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,957.28,676.88
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,936.15,662.16
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,910.31,645.74
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,881.64,627.56
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,847.72,606.19
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,811.37,583.09
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,772.32,557.76
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,731.19,530.83
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,684.82,498.52
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,637.4,464.61
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,585.94,427.91
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,534.97,390.4
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,480.99,348.91
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,427.47,306.62
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,372.64,262.82
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,314.84,215.89
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,260.03,170.7
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,208.12,128.63
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,156.8,90.2
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,109.41,60.55
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,65.64,48.8
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,62.17,46.17
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,56.65,41.67
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,50.64,36.55
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,41.51,28.58
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,31.96,19.82
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,17.11,0.4
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,10.13,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,23.93,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,78.58,51.36
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,135.72,98.78
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,201.22,152.86
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,272.47,211.55
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,334.28,262.12
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,401.77,315.75
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,465.26,364.77
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,528.29,412.08
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,585.12,453.46
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,642.97,494.52
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,689.89,525.4
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,735.56,554.41
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,779.7,582.16
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,822.57,608.62
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,857.59,629.41
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,890.25,648.45
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,917.98,663.62
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,937.83,673.51
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,954.77,681.79
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,968.57,688.07
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,978.65,693.18
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,985.5,696.33
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,984.05,692.88
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,979.29,687.51
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,969.92,681.09
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,957.46,672.85
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,939.71,660.29
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,919.27,646.14
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,893.94,630.54
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,866.14,613.34
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,833.81,591.89
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,799.33,569.02
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,760.17,544.29
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,719.27,517.78
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,674.18,486.9
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,628.12,454.63
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,578.84,419.21
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,529.4,382.78
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,477.22,343.5
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,425.42,303.46
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,372.42,262.19
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,321.23,221.41
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,268.64,179.08
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,219.02,139.74
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,170.61,104.32
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,126.27,76.71
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,85.22,64.59
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.03,59.82
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,70.85,53.3
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,64.64,48.11
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,50.26,35.74
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,36.54,23.41
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,18.98,0.28
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,6.2,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,12.06,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,41.61,25.35
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,76.87,54.97
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,115.56,87.06
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,157.35,121.53
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,195.61,152.66
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,235.54,184.38
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,277.79,217.1
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,321.06,249.82
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,346.41,267.57
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,369.69,283.33
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,437.56,332.79
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,519.67,390.88
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,558.71,416.53
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,597.22,441.52
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,639.63,469.25
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,681.79,496.33
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,709.66,512.86
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,736.2,528.36
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,876.59,627.3
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,994.71,701.16
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,1003.49,705.05
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,1008.76,707.7
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,1002.83,702.35
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,993.08,694.82
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,984.28,689.45
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,972.24,682.11
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,953.81,669.72
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,932.53,655.58
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,768.71,545.5
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,602.33,425.51
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,721.59,516.37
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,809.77,580.48
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,770.2,554.42
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,729.63,527.77
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,684.29,496.49
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,637.34,463.34
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,586.54,427.25
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,535.17,389.66
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,481.35,348.55
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,427.95,306.63
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,372.84,262.86
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,314.73,215.89
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,259.96,171.12
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,207.73,128.93
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,156.04,90.07
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,108.28,60.08
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,63.41,47.07
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,58.96,43.51
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,54.43,39.81
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,48.43,34.7
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,38.83,26.36
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,28.79,17.21
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,14.54,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.1,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,31.47,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,91.69,59.13
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,154.3,111.6
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,216.82,163.82
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,293.08,226.63
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,356.15,278.14
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,424.2,331.83
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,373.35,291.57
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,285.3,220.71
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,468.9,363.94
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,663.62,507.28
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,714.31,538.06
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,764.41,568.61
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,807.97,595.26
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,849.78,620.4
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,885.58,641.27
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,911.98,655.87
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,938.43,670.51
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,961.92,683.21
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,979.81,692.36
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,994.41,699.51
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,1002.62,704.18
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,1007.32,706.83
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,1007.52,705.32
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,1004.2,701.77
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,993.92,695.44
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,980.29,687.14
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,962.03,674.88
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,940.71,660.75
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,914.59,644.68
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,885.59,626.75
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,852.12,605.85
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,816.12,583.16
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,775.69,557.19
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,733.18,529.64
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,687.19,498.23
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,639.78,464.62
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,589.44,428.89
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,538.29,391.46
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,481.05,347.8
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,426.78,305.01
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,331.61,236.05
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,278.83,201.6
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,253.08,173.52
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,202.8,123.08
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,150.33,83.63
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,101.48,53.19
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,55.21,40.2
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,51.7,37.49
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,47.66,34.19
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,43.37,30.5
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,35.36,23.49
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,27.21,15.92
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,27.77,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,86.18,55.1
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,146.19,105.52
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,206.86,156.1
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,278.04,214.88
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,342.49,267.41
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,409.09,320.04
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,371.37,289.91
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,298.87,231.41
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,468.48,363.51
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,649.54,497.27
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,697.82,527.72
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,747.88,559.67
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,790.73,585.59
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,831.92,609.97
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,867.49,630.55
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,893.69,644.81
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,920.26,660.27
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,943.96,673.82
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,961.69,682.58
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,976.16,689.35
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,801.77,572.44
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,580.34,413.67
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,805.27,575.94
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,986.82,693.27
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,977.2,685.45
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,964.32,677.32
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,946.9,665.08
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,926.51,651.08
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,901.38,635.83
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,873.43,618.76
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,747.89,533.67
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,627.88,446.31
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,689.69,496.33
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,725.32,525.96
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,609.08,441.03
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,513.66,370.15
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,533.72,387.85
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,529.46,385.42
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,476.31,344.83
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,423.55,303.52
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,368.85,260.25
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,311.2,213.77
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,256.74,169.12
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,205.45,127.74
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,158.47,96.02
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,124.32,78.6
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,83.71,63.92
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,73.87,56.08
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,64.08,48.02
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,53.71,39.23
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,43.71,30.4
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,30.2,18.21
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,15.49,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,7.15,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,31.1,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,95.34,59.72
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,161.68,115.59
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,225.5,168.61
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,299.52,228.89
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,360.74,278.24
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,426.56,329.25
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,487.44,374.12
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,549.96,418.4
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,605.06,457.24
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,660.48,494.1
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,710.09,525.91
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,753.71,553.25
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,795.94,579.37
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,836.36,604.02
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,871.45,625.43
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,904.06,645.14
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,930.6,660.48
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,954.14,673.94
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,972.08,684.29
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,986.65,692.57
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,906.51,640.68
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,794.55,560.26
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,906.99,641.84
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,993.68,696.61
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,762.74,543.66
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,505.54,358.55
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,740.49,532.23
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,932.54,661.32
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,751.75,538.01
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,570.71,405.58
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,657.04,469.68
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,730.78,522.77
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,701.58,503.25
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,670.36,482.56
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,629.71,454.93
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,587.86,425.96
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,533.71,387.98
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,485.58,353.62
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,431.73,314.13
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,382.44,277.66
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,334.93,242.67
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,296.02,213.77
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,260.4,183.68
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,216.08,146.0
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,166.21,103.23
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,101.21,54.05
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,55.38,40.53
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,51.81,37.75
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,47.78,34.45
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,43.52,30.75
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,35.01,23.28
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,26.45,15.27
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,20.08,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,76.3,47.45
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,139.65,100.35
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,200.93,150.8
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,273.02,209.5
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,337.54,261.26
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,404.79,313.45
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,467.92,360.94
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,534.83,409.61
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,590.28,448.65
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,646.46,487.17
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,694.92,518.59
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,745.53,550.95
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,788.59,577.75
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,830.04,603.26
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,867.06,625.63
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,894.77,641.85
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,921.82,657.68
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,946.02,671.66
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,964.19,681.81
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,979.16,690.04
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,987.85,695.43
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,993.1,698.82
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,990.24,695.8
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,983.76,690.66
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,974.64,685.06
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,962.29,677.52
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,944.02,665.23
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,922.89,651.19
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,776.86,552.49
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,626.88,443.87
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,730.25,523.4
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,803.26,577.07
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,673.27,484.63
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,558.43,399.66
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,602.21,435.68
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,623.08,453.4
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,573.68,418.16
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,524.07,382.07
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,471.59,342.14
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,419.67,301.59
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,366.55,259.79
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,315.11,218.38
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,255.79,174.92
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,218.58,150.84
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,175.37,122.63
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,144.78,105.02
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,118.01,91.85
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,100.24,77.5
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,82.2,62.75
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,63.77,47.33
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,46.35,32.44
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,29.0,17.13
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,14.8,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,32.2,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,98.44,60.72
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,167.13,119.55
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,231.93,174.27
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,307.03,236.68
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,369.19,287.15
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,435.99,339.0
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,495.52,383.38
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,559.03,428.71
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,614.32,466.68
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,669.88,501.99
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,720.35,532.28
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,764.53,557.36
