Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,807.19,582.61
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,848.0,606.3
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,882.62,625.79
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,914.65,643.52
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,941.38,658.39
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,965.07,671.41
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,982.67,681.23
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,996.83,689.02
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,1005.96,694.75
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,1011.5,698.43
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,1009.94,696.45
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,1004.74,692.38
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,995.5,687.38
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,982.81,680.33
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,964.91,668.69
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,943.83,655.13
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,917.83,639.53
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,888.85,622.03
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,856.38,602.21
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,821.01,580.41
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,780.43,554.79
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,737.6,527.5
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,691.26,497.0
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,643.22,463.46
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,592.39,427.79
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,540.58,390.25
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,485.79,348.58
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,430.75,305.46
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,354.43,249.12
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,311.49,219.03
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,263.4,175.79
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,201.45,119.63
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,147.24,78.99
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,96.35,47.72
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,43.72,30.49
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,41.89,29.06
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,38.98,26.76
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,35.92,24.17
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,29.57,18.59
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,22.84,12.17
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,11.35,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,36.76,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,105.71,64.36
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,175.16,124.72
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,238.01,177.9
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,310.11,237.32
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,371.9,287.64
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,436.83,338.29
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,496.96,382.64
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,559.14,426.43
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,614.52,465.27
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,670.13,501.6
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,715.11,529.08
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,763.74,558.55
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,806.31,583.89
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,846.99,607.67
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,881.78,627.8
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,913.99,646.19
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,940.97,662.14
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,964.89,676.22
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,982.65,685.57
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,996.97,692.89
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,1005.76,696.01
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,1010.93,697.06
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,1008.51,694.05
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,1002.37,688.94
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,993.16,683.53
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,980.51,676.12
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,962.64,665.55
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,941.6,653.08
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,915.64,637.54
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,886.71,620.1
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,853.65,598.69
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,817.93,575.53
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,777.27,550.0
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,734.44,522.83
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,687.76,491.78
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,639.99,458.36
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,589.5,423.23
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,538.14,386.33
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,480.37,343.01
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,425.56,300.47
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,341.95,240.18
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,291.38,206.66
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,258.32,174.05
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,204.34,122.6
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,147.01,80.04
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,97.49,49.81
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,50.8,36.22
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,48.88,34.83
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,45.13,31.84
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,41.15,28.48
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,33.68,21.93
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,24.95,13.72
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,27.44,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,92.02,55.29
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,158.79,113.32
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,223.04,167.12
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,297.47,228.27
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,359.76,279.09
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,426.83,331.6
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,488.3,378.11
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,551.16,423.9
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,606.65,462.8
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,662.49,499.6
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,713.54,530.6
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,764.04,560.38
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,801.11,582.11
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,841.75,606.02
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,877.84,627.1
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,911.53,646.5
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,938.3,661.44
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,962.04,674.49
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,980.09,684.04
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,994.78,691.58
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,1003.98,697.28
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,1009.6,700.91
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,1008.11,698.83
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,1002.97,694.64
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,993.76,689.13
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,981.1,681.58
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,962.72,669.15
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,941.17,654.86
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,915.17,639.16
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,886.19,621.55
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,852.27,600.69
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,815.78,578.05
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,775.6,552.59
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,733.25,525.48
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,685.8,493.59
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,637.47,459.48
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,586.53,422.75
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,534.8,384.49
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,477.66,341.52
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,423.41,299.3
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,367.43,255.26
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,312.55,210.94
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,256.72,165.26
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,203.21,122.17
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,145.93,79.65
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,96.52,49.49
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,51.23,36.58
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,49.75,35.54
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,45.61,32.17
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,41.23,28.4
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,33.3,21.48
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,24.16,12.92
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,20.13,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,82.82,48.89
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,145.82,103.75
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,207.82,155.66
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,283.82,218.34
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,346.56,269.69
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,414.47,323.28
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,478.26,372.13
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,545.75,422.06
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,599.84,460.32
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,656.43,498.41
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,707.92,530.21
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,759.1,560.97
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,802.75,586.79
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,838.45,606.92
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,873.97,627.06
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,907.19,645.48
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,934.24,659.81
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,958.29,672.22
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,976.61,681.5
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,991.63,688.81
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,1000.73,694.02
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,1006.28,697.2
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,1005.24,695.02
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,1000.55,690.79
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,990.87,684.64
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,977.78,676.52
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,959.48,664.3
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,938.07,650.23
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,912.23,634.46
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,883.45,616.84
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,849.73,595.09
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,813.44,571.65
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,773.14,546.42
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,730.74,519.6
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,682.78,487.68
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,634.32,453.95
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,582.21,417.82
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,530.61,380.85
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,448.94,320.74
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,392.83,279.72
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,360.31,253.1
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,312.59,211.54
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,253.69,164.14
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,201.96,122.95
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,150.48,85.11
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,103.04,56.28
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,61.36,44.88
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,60.52,44.4
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,54.05,39.11
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.17,33.26
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,37.11,24.48
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,26.58,14.57
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,14.24,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.77,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,30.52,15.35
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,58.53,40.26
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,96.97,71.96
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,143.57,110.18
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,186.9,145.42
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,234.35,183.36
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,339.45,265.21
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,458.95,354.65
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,514.3,394.1
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,571.46,434.14
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,623.85,468.93
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,677.19,503.35
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,725.87,532.83
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,769.77,558.33
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,812.83,583.0
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,855.02,605.53
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,884.13,619.99
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,910.87,632.9
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,936.75,646.06
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,955.06,654.6
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,965.37,661.26
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,972.47,666.05
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,886.3,609.27
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,785.28,539.23
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,544.08,382.75
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,302.73,214.9
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,232.08,165.44
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,162.25,114.94
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,407.2,291.83
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,635.32,445.95
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,735.33,518.96
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,804.52,568.04
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,764.57,542.7
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,722.65,516.52
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,675.55,484.52
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,627.4,451.05
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,577.21,416.32
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,526.56,380.06
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,472.81,339.68
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,416.81,296.67
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,362.27,254.07
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,309.33,211.66
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,255.43,169.48
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,209.19,134.3
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,160.72,103.88
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,136.16,94.3
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,110.67,85.75
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,96.37,74.36
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,79.37,60.4
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,61.84,45.66
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,44.12,30.47
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,26.78,14.81
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,14.3,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,5.36,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,44.84,24.28
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,86.94,61.91
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,146.21,110.6
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,208.0,161.42
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,265.16,208.31
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,327.9,258.57
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,341.11,268.13
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,348.74,272.62
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,270.51,210.56
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,175.02,133.56
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,299.61,230.65
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,433.72,330.31
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,436.6,330.09
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,425.57,320.46
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,442.32,331.82
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,458.36,342.5
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,560.26,416.39
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,652.07,481.09
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,668.14,489.87
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,682.99,498.28
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,653.59,476.35
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,622.79,453.65
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,804.12,587.87
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,959.37,695.64
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,877.48,636.62
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,784.37,567.93
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,791.59,574.75
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,796.16,579.11
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,800.58,582.27
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,799.34,581.66
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,653.19,478.45
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,517.4,380.14
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,470.14,347.52
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,424.82,315.5
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,514.08,384.27
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,584.78,436.57
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,505.01,376.85
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,437.79,326.76
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,418.75,312.69
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,395.49,293.97
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,352.21,259.33
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,308.56,223.25
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,259.82,185.73
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,214.62,152.14
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,173.57,121.02
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,133.93,93.66
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,98.74,78.27
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,84.64,66.56
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,70.9,54.98
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,56.58,42.58
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,41.3,29.02
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,26.6,15.02
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,14.77,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,9.26,0.66
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,17.61,8.48
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,30.17,19.03
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,42.74,29.51
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,56.82,41.12
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,71.23,52.82
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,60.93,44.18
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,51.14,36.01
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,161.71,124.58
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,277.72,213.78
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,302.52,231.0
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,327.03,248.03
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,377.7,285.27
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,429.33,322.52
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,479.18,356.93
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,517.51,382.71
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,568.05,418.27
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,618.86,453.56
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,567.15,414.53
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,502.15,366.53
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,516.39,376.51
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,530.14,385.8
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,644.93,467.8
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,755.57,544.35
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,774.63,557.63
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,791.46,569.96
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,761.08,547.49
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,730.35,525.07
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,797.3,576.96
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,848.47,616.76
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,776.01,564.08
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,708.03,514.62
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,568.66,415.55
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,443.96,324.58
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,529.23,389.95
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,595.54,438.72
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,537.45,396.08
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,482.8,355.94
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,455.26,335.13
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,415.54,303.33
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,363.52,262.1
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,313.62,221.78
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,262.41,179.98
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,213.99,141.15
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,166.69,106.26
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,124.07,79.74
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,85.62,66.58
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,78.29,60.71
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,71.79,55.27
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,60.22,45.25
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,44.24,31.21
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,28.73,16.35
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.72,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,31.08,14.46
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,59.07,40.61
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,101.12,75.53
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,141.78,109.34
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,181.36,142.1
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,222.96,175.86
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,313.07,247.49
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,405.81,319.4
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,441.98,344.95
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,475.74,368.12
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,386.43,297.23
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,284.36,215.62
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,423.22,321.25
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,557.46,418.86
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,551.01,410.25
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,541.27,400.1
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,750.87,554.8
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,939.93,681.2
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,958.54,689.22
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,973.95,696.68
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,863.76,621.3
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,715.41,513.61
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,868.7,626.17
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,987.69,704.87
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,855.36,614.77
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,698.95,501.46
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,723.37,519.02
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,738.99,529.53
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,711.12,510.48
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,683.09,491.5
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,757.69,550.48
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,805.35,586.71
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,765.6,561.65
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,723.85,535.47
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,604.48,446.91
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,507.96,373.74
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,511.39,378.89
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,501.22,372.42
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,423.07,313.95
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,360.47,267.56
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,330.08,244.36
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,291.95,214.33
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,255.61,179.62
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,201.55,128.85
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,151.63,91.19
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,105.91,62.83
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,65.9,50.43
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,61.5,46.82
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,54.23,40.67
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,46.58,33.94
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,35.69,24.2
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,25.48,13.7
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,10.37,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,62.93,32.32
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,127.43,91.06
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,185.41,140.06
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,252.73,196.21
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,192.82,151.55
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,101.06,77.12
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,227.82,180.08
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,365.07,287.23
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,373.47,291.8
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,386.36,299.78
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,556.15,429.44
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,730.51,553.76
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,678.63,511.04
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,603.22,451.53
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,622.45,462.65
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,639.45,471.4
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,673.82,493.5
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,707.37,514.57
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,726.08,524.45
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,743.25,533.35
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,732.94,523.0
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,710.82,505.44
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,695.8,492.88
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,679.73,479.67
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,713.74,502.59
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,752.03,527.35
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,858.54,602.39
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,939.48,651.82
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,913.43,636.58
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,884.41,620.57
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,851.52,600.66
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,815.83,578.72
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,775.38,554.56
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,732.75,528.53
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,683.04,495.81
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,633.0,461.05
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,581.44,424.39
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,529.35,386.17
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,475.63,345.83
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,421.87,303.97
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,366.04,259.67
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,307.47,212.2
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,251.75,166.0
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,198.35,122.43
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,145.86,83.18
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,97.42,53.72
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,56.82,42.29
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,54.45,40.49
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,49.25,36.11
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,42.84,30.48
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,33.0,21.73
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,22.72,11.23
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,12.13,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,71.49,35.72
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,136.16,96.53
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,199.48,149.86
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,277.88,214.97
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,341.92,268.43
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,411.43,324.63
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,474.96,373.98
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,542.02,424.31
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,598.61,464.81
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,653.85,502.41
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,612.89,467.16
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,543.14,410.6
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,696.26,523.35
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,844.1,621.74
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,873.58,637.23
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,907.26,656.31
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,934.68,672.91
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,959.13,687.66
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,977.87,697.43
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,993.31,705.19
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,1002.84,709.33
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,1008.82,711.38
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,1010.16,711.08
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,1007.91,708.68
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,998.61,703.02
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,985.79,695.29
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,967.64,683.23
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,946.22,669.16
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,919.77,652.94
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,890.3,634.74
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,855.84,613.21
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,818.77,589.83
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,777.97,563.55
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,734.96,535.57
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,688.13,504.05
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,639.69,469.52
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,587.97,432.49
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,535.34,393.58
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,480.12,350.74
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,425.01,306.73
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,363.62,257.48
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,307.28,210.75
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,250.72,163.27
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,196.64,118.81
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,142.85,78.47
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,88.34,44.91
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,46.62,33.6
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,44.87,32.27
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,40.9,28.92
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,36.7,25.19
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,29.47,18.67
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,21.82,10.21
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,65.8,30.48
