Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,144.18,101.94
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,212.02,159.35
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,290.55,225.1
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,354.51,279.1
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,423.72,335.62
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,486.18,384.62
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,550.41,433.34
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,451.98,353.93
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,294.33,226.89
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,529.27,411.12
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,763.25,579.28
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,801.43,601.35
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,843.32,626.91
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,879.2,648.3
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,912.63,667.88
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,939.54,682.77
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,963.41,695.63
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,982.55,705.72
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,998.31,713.71
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,1006.54,718.43
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,1011.16,721.01
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,1011.13,719.31
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,1007.43,715.42
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,901.5,645.11
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,777.1,553.8
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,873.4,626.97
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,943.82,673.5
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,917.87,656.4
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,888.89,637.95
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,854.5,616.12
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,817.54,592.46
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,776.81,565.91
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,733.89,537.67
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,684.47,503.59
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,634.79,467.6
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,582.32,428.97
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,530.25,389.56
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,475.36,347.08
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,420.98,303.78
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,364.47,258.37
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,309.26,212.89
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,249.7,164.01
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,196.77,121.05
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,143.98,81.67
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,95.36,52.43
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,56.68,41.93
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,54.72,40.36
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,49.54,36.09
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,42.94,30.38
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,33.09,21.59
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,22.8,10.54
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,48.35,20.7
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,103.08,73.42
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,174.26,132.01
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,254.97,198.89
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,319.1,252.28
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,389.74,309.36
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,463.87,366.88
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,540.25,424.21
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,598.41,466.55
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,657.54,508.38
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,710.81,543.73
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,767.26,580.57
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,812.09,608.45
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,855.23,634.8
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,893.64,656.51
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,922.55,671.61
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,950.53,686.89
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,975.52,700.11
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,995.24,710.18
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,1011.67,718.19
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,1020.67,723.04
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,1026.05,725.76
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,1026.28,723.87
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,1022.87,719.85
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,1013.34,713.61
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,1000.29,705.28
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,981.42,691.93
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,959.25,676.63
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,932.08,659.6
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,901.9,640.64
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,867.46,619.08
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,830.29,595.61
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,788.68,568.82
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,744.88,540.35
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,697.29,508.01
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,648.12,472.91
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,595.7,435.53
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,542.41,396.32
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,486.19,352.94
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,426.14,305.6
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,368.19,259.05
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,311.32,212.18
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,253.59,164.11
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,198.37,119.11
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,139.46,75.29
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,88.42,45.12
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,48.36,34.74
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,46.71,33.5
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,42.82,30.31
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,38.75,26.73
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,30.66,19.51
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,21.23,9.02
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,60.94,24.77
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,132.09,93.22
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,197.71,148.46
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,279.69,216.62
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,344.35,270.38
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,414.62,326.73
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,480.53,378.07
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,550.58,430.81
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,606.23,470.93
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,664.29,510.44
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,716.59,543.26
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,768.46,574.94
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,807.0,597.71
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,849.41,622.77
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,885.73,643.68
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,919.63,662.81
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,946.64,678.71
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,970.58,692.67
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,989.26,701.91
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,1004.53,709.06
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,1013.76,712.51
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,1019.34,713.83
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,1018.23,711.13
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,1013.43,706.34
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,1004.01,700.68
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,991.04,692.93
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,972.22,681.6
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,950.1,668.26
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,923.41,652.02
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,893.66,633.79
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,859.23,611.19
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,822.09,586.76
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,780.85,560.71
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,737.38,532.9
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,690.08,501.39
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,641.14,466.79
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,588.9,429.81
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,535.75,390.89
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,480.52,348.35
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,425.18,304.42
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,363.05,254.89
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,305.95,207.8
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,248.69,159.99
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,193.69,115.03
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,138.94,74.47
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,87.98,44.71
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,44.34,31.41
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,42.85,30.29
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,39.18,27.26
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,35.32,23.86
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,28.01,17.25
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.27,7.81
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,63.89,23.47
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,143.21,100.04
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,209.35,156.07
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,286.95,220.68
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,351.95,274.38
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,422.43,330.36
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,486.14,379.42
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,551.53,428.02
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,608.66,468.62
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,666.28,506.92
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,718.41,540.09
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,769.88,572.08
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,808.64,594.89
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,851.22,619.98
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,886.98,640.19
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,920.18,658.57
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,947.68,674.53
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,972.12,688.58
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,990.81,698.14
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,1006.08,705.65
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,1015.31,709.5
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,1020.88,711.26
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,1020.24,709.33
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,1015.91,705.31
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,1006.43,699.7
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,993.39,692.01
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,974.96,679.65
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,953.17,665.3
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,926.32,649.18
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,896.4,631.08
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,862.2,610.44
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,825.23,587.81
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,783.27,561.41
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,739.06,533.24
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,691.14,501.39
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,641.94,466.64
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,589.8,429.84
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,536.74,391.1
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,480.98,348.31
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,425.08,304.08
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,363.51,255.02
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,306.93,208.39
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,248.93,160.09
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,193.21,114.69
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,138.61,74.37
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,83.47,41.56
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,44.82,31.81
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,42.96,30.38
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,39.3,27.35
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,35.46,23.96
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,27.69,16.95
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.44,6.68
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,67.13,22.26
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,148.16,103.63
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,214.51,160.59
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,292.27,226.0
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,357.28,280.33
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,427.67,336.88
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,489.15,384.08
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,555.58,433.04
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,613.0,474.2
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,670.84,512.78
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,721.95,545.56
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,766.67,573.28
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,810.85,600.16
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,853.21,625.37
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,888.9,645.83
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,921.95,664.38
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,949.63,679.31
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,974.22,692.23
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,992.17,700.93
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,1006.58,707.5
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,1015.81,712.79
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,1021.37,715.97
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,1020.24,714.04
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,1015.39,709.94
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,1005.88,704.17
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,992.82,696.28
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,974.38,685.1
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,952.66,671.9
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,925.86,655.18
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,896.01,636.51
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,861.15,613.54
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,823.66,588.81
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,781.97,562.16
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,738.07,533.81
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,691.14,502.17
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,642.53,467.63
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,590.01,430.35
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,536.64,391.21
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,481.07,348.42
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,425.33,304.2
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,363.11,254.66
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,305.91,207.58
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,247.85,159.19
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,191.89,113.57
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,137.55,73.56
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,82.67,41.22
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,44.19,31.29
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,41.51,29.17
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,37.76,26.06
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,33.83,22.58
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,26.44,15.88
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.6,5.45
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,65.88,18.57
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,145.75,101.59
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,211.47,158.0
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,288.14,222.27
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,353.83,276.82
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,425.11,333.75
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,488.55,382.75
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,553.02,430.8
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,610.79,471.8
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,669.11,510.54
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,721.05,543.59
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,772.24,575.43
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,810.72,598.51
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,853.19,623.93
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,888.83,643.58
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,921.92,661.34
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,949.37,675.83
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,973.74,688.34
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,991.84,696.95
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,1006.5,703.51
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,903.65,637.07
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,767.81,541.26
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,773.96,545.16
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,778.43,546.87
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,896.09,631.78
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,986.41,689.88
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,967.2,678.03
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,944.83,665.18
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,917.54,648.75
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,887.34,630.42
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,852.31,608.86
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,814.85,585.56
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,773.71,559.58
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,730.48,531.93
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,681.67,498.66
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,631.47,463.2
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,579.22,426.14
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,526.45,387.43
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,471.18,344.86
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,416.03,301.06
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,359.64,255.16
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,300.79,206.57
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,244.26,159.54
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,189.88,115.23
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,137.08,76.4
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,88.54,48.4
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,52.25,38.33
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,47.98,34.87
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,43.31,30.9
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,38.4,26.48
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,28.19,17.33
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,18.12,4.36
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,10.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,56.0,12.11
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,123.47,86.07
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,184.68,138.32
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,257.0,198.97
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,324.4,254.87
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,395.4,311.92
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,460.21,361.87
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,528.89,412.91
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,445.03,345.31
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,308.58,236.32
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,408.1,311.7
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,514.87,389.21
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,673.15,506.05
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,837.86,617.38
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,875.23,638.27
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,902.88,653.46
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,930.87,668.85
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,955.96,682.26
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,974.98,692.14
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,990.68,700.0
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,999.91,704.95
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,1005.62,707.84
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,1005.25,705.98
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,1001.31,702.06
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,992.35,695.87
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,979.95,687.67
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,961.32,676.02
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,939.52,662.45
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,913.26,645.77
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,884.06,627.24
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,849.87,604.23
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,813.1,579.58
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,771.54,552.67
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,727.94,524.26
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,680.45,491.5
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,631.77,456.88
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,578.26,419.25
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,525.13,380.65
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,469.78,338.47
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,414.78,295.34
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,357.69,250.12
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,301.97,204.85
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,241.79,155.84
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,188.18,112.91
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,135.61,74.82
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,87.38,47.55
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,53.96,39.39
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,51.43,37.42
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,46.07,32.89
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,39.41,27.03
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,29.01,17.74
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,18.14,3.2
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,54.11,7.95
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,119.39,82.66
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,184.76,137.76
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,266.31,205.39
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,331.73,259.72
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,403.11,316.99
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,469.94,368.33
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,541.13,421.0
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,598.64,462.31
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,654.81,500.65
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,708.16,535.26
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,761.25,568.92
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,805.64,595.48
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,841.7,615.97
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,878.0,636.61
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,911.95,655.43
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,939.6,669.98
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,964.22,682.51
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,982.09,690.75
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,996.58,696.92
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,1005.56,701.62
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,1010.94,704.26
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,1010.66,702.1
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,1006.74,697.86
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,997.22,691.79
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,984.18,683.68
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,965.31,671.07
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,943.19,656.54
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,916.05,640.26
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,885.93,622.05
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,851.67,601.1
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,814.76,578.29
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,772.92,551.81
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,728.94,523.69
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,680.2,490.75
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,630.87,455.86
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,579.19,419.53
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,524.38,379.83
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,468.6,337.35
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,413.13,293.82
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,356.19,248.64
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,300.62,203.4
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,240.48,154.32
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,186.72,111.25
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,133.83,73.06
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,85.21,45.88
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,52.53,38.05
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,49.92,36.0
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,44.48,31.48
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,38.72,26.43
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.87,16.75
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,17.37,1.49
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,43.09,1.95
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,95.27,65.46
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,164.2,122.52
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,240.4,185.43
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,304.82,238.57
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,375.97,295.43
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,447.86,351.23
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,521.75,406.83
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,580.29,448.83
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,639.97,490.32
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,694.48,525.22
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,746.18,556.81
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,791.18,583.99
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,834.66,609.65
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,872.29,631.35
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,907.73,651.39
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,936.07,666.68
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,961.49,680.07
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,971.68,683.86
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,987.04,691.11
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,996.55,696.15
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,1002.56,699.18
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,1003.06,697.93
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,1000.04,694.67
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,990.52,688.56
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,977.6,680.5
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,958.5,667.69
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,936.3,653.04
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,909.71,636.69
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,880.25,618.53
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,845.15,596.7
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,807.72,573.27
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,766.72,547.09
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,723.73,519.33
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,676.61,486.99
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,627.47,452.55
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,575.42,416.11
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,522.88,378.12
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,467.56,336.26
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,412.77,293.52
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,352.84,246.46
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,297.65,201.76
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,241.46,155.94
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,188.33,113.71
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,136.73,76.79
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,89.8,50.82
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,58.31,42.83
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,54.33,39.64
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,47.47,33.86
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,40.31,27.57
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,28.71,17.23
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.58,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,52.96,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,118.12,80.83
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,183.18,135.87
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,264.1,202.85
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,302.68,236.18
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,342.43,268.61
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,438.58,343.65
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,542.59,422.13
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,600.57,463.41
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,657.19,501.75
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,712.28,537.21
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,767.33,571.77
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,811.51,598.17
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,847.39,618.62
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,884.9,640.22
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,920.07,660.03
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,947.44,674.64
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,971.73,687.29
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,990.76,696.61
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,1006.37,703.86
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,1015.41,707.54
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,1020.8,709.12
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,1020.96,708.01
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,1017.41,704.76
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,1007.2,698.98
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,993.42,691.08
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,974.22,679.86
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,951.68,666.55
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,924.07,649.71
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,893.39,630.88
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,858.47,608.19
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,820.81,583.63
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,778.67,557.93
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,734.34,530.44
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,686.56,498.37
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,637.14,463.32
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,584.15,424.69
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,530.31,384.36
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,474.03,341.09
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,417.74,296.52
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,355.57,247.06
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,298.46,200.16
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,240.43,152.17
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,184.89,107.51
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,130.33,68.32
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,75.51,37.66
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,44.0,30.85
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,42.1,29.36
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,37.54,25.56
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,32.73,21.32
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,24.34,13.66
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.4,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,44.6,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,100.53,68.38
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,169.45,126.18
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,244.84,188.77
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,309.28,242.2
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,380.46,299.34
