Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,452.05,355.14
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,524.79,410.13
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,583.09,452.3
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,642.48,493.97
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,697.9,530.4
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,751.33,564.56
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,796.63,592.23
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,840.33,618.33
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,878.2,638.82
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,906.51,652.7
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,934.15,667.72
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,958.83,680.76
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,978.29,690.47
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,994.46,698.16
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,1003.71,703.06
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,1009.39,705.91
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,1008.93,704.02
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,1004.86,700.05
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,995.23,694.21
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,982.1,686.32
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,963.17,673.47
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,941.0,658.7
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,914.3,642.17
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,884.61,623.74
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,849.51,600.79
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,811.87,576.14
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,770.24,549.71
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,726.55,521.69
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,679.07,489.6
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,630.09,455.18
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,577.38,418.09
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,523.99,379.24
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,465.4,334.67
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,409.64,290.76
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,340.33,238.85
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,292.38,204.32
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,246.01,163.85
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,186.13,112.36
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,131.92,72.53
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,78.64,41.69
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,49.45,35.36
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,47.08,33.48
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,41.93,29.1
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,36.49,24.25
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,27.6,16.03
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,21.07,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,11.44,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,50.94,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,114.98,77.87
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,181.07,133.97
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,264.8,203.22
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,242.3,188.92
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,205.04,159.74
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,239.3,186.51
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,273.21,212.08
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,326.09,251.93
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,381.1,292.43
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,492.35,374.64
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,613.56,460.6
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,667.28,496.13
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,721.87,531.79
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,819.58,598.1
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,905.2,650.94
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,933.01,665.63
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,957.82,678.76
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,976.0,687.67
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,990.79,694.52
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,1000.04,699.79
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,1005.71,703.01
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,1002.28,699.22
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,995.16,693.33
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,986.06,687.79
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,973.54,680.21
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,954.34,668.81
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,932.04,655.47
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,905.35,638.79
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,875.79,620.27
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,840.98,598.52
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,803.77,575.07
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,762.62,548.43
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,719.48,520.18
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,672.51,487.52
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,623.34,452.61
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,570.95,414.34
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,518.06,374.74
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,462.68,332.4
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,407.55,289.05
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,350.95,244.14
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,292.04,196.61
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,235.56,150.41
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,181.62,107.51
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,129.1,70.36
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,81.17,44.8
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,53.58,38.76
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,50.62,36.39
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,44.76,31.42
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.39,24.95
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,26.07,14.7
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.24,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,39.67,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,89.34,59.75
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,158.4,117.37
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,234.08,179.89
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,228.44,178.1
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,211.15,164.81
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,293.65,230.14
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,376.27,293.91
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,499.11,387.61
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,632.83,485.7
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,687.19,520.56
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,741.83,554.48
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,783.96,579.74
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,828.0,605.83
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,865.34,626.96
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,900.48,646.32
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,928.92,661.09
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,954.48,673.87
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,973.03,680.72
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,988.27,685.48
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,988.38,683.8
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,994.15,685.83
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,996.87,685.06
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,986.7,676.59
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,977.4,670.78
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,964.8,663.05
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,945.65,650.05
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,923.53,635.38
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,896.67,619.17
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,867.13,601.3
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,832.53,580.53
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,795.74,558.2
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,754.48,531.94
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,711.57,503.35
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,661.31,469.23
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,611.89,434.99
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,560.92,399.07
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,510.03,362.29
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,456.4,322.8
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,403.49,282.72
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,349.47,241.4
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,297.66,200.91
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,244.65,159.26
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,194.83,121.19
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,146.1,87.75
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,102.48,64.23
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,76.22,56.77
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,68.82,50.85
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,57.38,41.45
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,46.96,32.52
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,30.85,18.11
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.48,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,14.66,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,30.54,17.64
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,84.88,61.8
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,146.34,111.77
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,217.04,169.08
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,294.5,231.22
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,346.58,272.05
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,400.18,313.05
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,387.0,300.54
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,352.37,271.66
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,424.67,325.43
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,512.6,388.24
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,445.28,335.57
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,370.05,277.33
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,446.99,332.94
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,538.37,395.83
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,412.91,304.67
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,288.47,212.91
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,371.88,273.72
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,444.65,324.46
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,385.42,281.69
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,317.2,232.71
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,261.5,192.61
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,206.58,152.31
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,242.19,178.82
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,277.54,204.59
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,244.8,180.51
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,212.37,156.71
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,212.2,157.08
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,211.97,157.33
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,249.71,185.62
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,286.79,213.09
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,381.28,283.2
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,467.99,345.8
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,486.93,360.57
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,499.18,370.46
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,477.88,355.66
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,453.44,338.0
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,432.1,321.61
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,398.79,294.77
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,300.28,222.57
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,230.79,174.04
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,207.6,155.85
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,182.9,136.21
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,153.44,114.64
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,126.2,95.49
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,103.03,82.4
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,83.72,66.02
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,64.26,49.16
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,45.35,32.49
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,26.82,15.5
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,7.63,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,14.3,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,29.45,16.74
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,65.42,46.83
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,101.46,77.09
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,137.76,107.47
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,183.0,144.54
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,166.68,130.95
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,147.33,114.39
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,185.78,144.94
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,234.87,183.29
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,197.68,152.78
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,169.75,129.67
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,235.65,180.98
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,315.04,241.32
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,333.74,254.75
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,352.44,268.29
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,421.76,319.89
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,491.49,370.75
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,552.35,414.54
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,600.15,448.61
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,518.81,388.43
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,449.66,336.66
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,446.49,334.3
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,443.1,331.61
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,393.01,294.69
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,336.26,252.66
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,287.24,216.21
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,238.86,179.85
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,217.84,164.01
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,197.02,148.21
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,282.92,213.71
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,364.1,274.35
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,343.34,258.89
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,322.93,243.94
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,246.61,186.64
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,171.55,129.36
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,137.26,103.2
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,103.35,76.94
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,95.03,70.57
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,86.72,64.17
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,135.43,103.04
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,180.42,138.58
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,174.57,133.43
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,169.21,128.54
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,142.77,108.46
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,117.29,89.61
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,96.39,77.45
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,78.21,61.86
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,60.3,46.27
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,42.92,30.81
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,25.93,14.76
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,8.58,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,10.19,2.14
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,19.93,10.65
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,29.7,18.97
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,40.87,28.41
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,52.06,37.72
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,62.33,46.11
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,72.65,54.42
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,74.48,55.68
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,76.37,56.99
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,90.14,67.76
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,104.1,78.53
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,87.19,64.76
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,70.85,51.53
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,115.41,86.7
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,160.87,121.81
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,143.4,107.81
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,126.05,94.06
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,150.15,112.57
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,174.34,130.85
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,226.64,170.46
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,279.05,209.42
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,210.66,157.76
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,143.3,106.39
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,175.15,130.99
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,206.81,155.02
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,214.39,160.66
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,221.84,166.27
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,220.68,165.4
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,219.5,164.56
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,254.88,191.32
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,289.61,217.31
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,348.71,261.51
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,402.74,301.24
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,301.07,226.39
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,203.5,153.23
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,237.64,180.15
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,266.71,202.75
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,218.41,166.2
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,168.61,128.27
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,153.03,116.6
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,137.82,105.1
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,126.1,96.23
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,114.39,87.27
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,98.52,74.99
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,82.78,62.6
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,67.72,52.94
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,52.69,39.97
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,38.56,27.63
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,24.13,14.87
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,13.9,5.13
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,13.34,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,27.27,15.04
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,59.11,42.26
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,90.02,68.37
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,122.79,95.94
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,156.65,123.93
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,190.15,150.71
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,224.24,177.3
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,230.28,181.01
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,234.51,183.12
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,258.76,200.87
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,282.88,218.17
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,275.5,211.43
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,256.97,196.37
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,273.55,208.12
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,290.21,219.69
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,344.77,259.79
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,388.0,290.76
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,400.32,298.08
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,412.24,305.23
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,568.36,417.31
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,711.33,514.17
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,693.04,498.62
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,673.76,483.96
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,635.75,457.62
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,597.79,431.29
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,628.86,453.65
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,657.49,473.58
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,357.16,265.11
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,61.74,42.68
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,117.04,86.07
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,171.83,128.08
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,241.29,180.59
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,308.97,230.8
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,292.89,219.07
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,276.92,207.72
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,188.36,141.37
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,100.59,73.98
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,149.25,112.28
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,195.46,148.17
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,191.68,145.73
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,186.95,142.57
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,146.52,111.61
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,107.58,81.53
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,93.04,70.33
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,78.59,58.97
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,64.77,50.21
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,50.96,38.31
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,37.63,26.68
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,24.13,14.75
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,13.91,4.86
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.72,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,11.11,2.69
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,21.8,12.07
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,32.49,21.16
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,45.07,31.74
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,57.66,42.17
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,108.78,83.94
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,161.88,126.37
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,273.22,215.49
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,375.01,294.72
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,368.73,286.93
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,346.55,267.45
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,380.03,291.98
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,413.5,316.02
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,507.99,385.23
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,592.48,445.19
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,583.91,436.37
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,573.0,426.47
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,655.21,484.91
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,750.43,549.9
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,725.06,529.83
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,686.56,501.8
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,684.83,499.18
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,681.99,495.66
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,487.85,359.26
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,283.42,209.7
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,314.11,232.86
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,344.33,254.87
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,369.19,272.98
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,387.23,286.15
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,390.79,288.95
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,393.75,291.39
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,506.09,375.73
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,602.77,445.69
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,438.18,326.31
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,291.06,217.03
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,365.82,274.85
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,426.44,319.68
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,337.71,253.55
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,261.84,197.42
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,204.69,154.94
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,154.33,117.16
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,109.66,82.47
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,64.2,46.49
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,55.33,39.61
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,46.46,32.58
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,37.61,26.78
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,28.76,19.14
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,20.86,12.23
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,12.97,5.26
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,7.4,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,16.86,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,38.79,22.68
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,81.17,59.21
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,121.91,93.57
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,162.49,127.68
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,204.94,162.6
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,196.33,155.01
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,190.39,148.9
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,175.09,136.04
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,166.73,128.52
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,247.74,191.69
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,323.37,248.77
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,430.76,329.43
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,530.78,402.08
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,548.35,411.52
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,564.16,420.17
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,623.5,461.58
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,696.45,510.87
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,598.78,440.06
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,498.25,366.83
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,551.78,405.16
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,616.32,449.24
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,678.93,491.86
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,749.6,538.65
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,739.11,530.2
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,719.53,516.65
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,729.97,524.15
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,730.6,525.04
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,752.28,541.68
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,772.18,556.66
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,681.65,493.8
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,598.34,435.46
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,522.19,382.53
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,450.56,331.72
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,549.62,409.62
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,612.94,457.52
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,531.39,396.25
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,466.45,347.66
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,421.42,313.89
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,376.35,278.99
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,325.91,239.28
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,280.46,202.72
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,230.94,157.82
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,168.5,101.97
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,116.83,65.56
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,70.18,42.59
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,51.64,38.88
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,47.71,35.51
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,40.76,29.31
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,32.34,21.55
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.78,9.03
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,3.34,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,6.48,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,13.43,5.21
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,20.39,11.12
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,28.76,18.16
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,37.14,25.11
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,45.99,32.27
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,54.86,39.31
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,146.87,113.76
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,242.28,188.76
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,490.92,386.11
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,739.16,568.8
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,641.13,490.52
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,501.67,380.33
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,597.39,450.08
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,683.59,510.4
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,603.43,449.53
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,517.87,384.75
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,517.78,383.99
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,516.98,382.42
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,608.25,447.94
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,686.18,502.5
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,698.42,509.08
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,709.38,515.14
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,613.42,446.85
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,510.46,372.93
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,601.31,439.01
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,679.13,493.84
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,786.0,574.79
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,862.74,630.22
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,649.95,479.65
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,448.82,329.41
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,532.66,393.18
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,602.52,444.11
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,616.64,457.76
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,608.88,454.72
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,508.16,378.51
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,431.25,320.16
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,395.48,293.48
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,357.83,264.41
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,327.7,237.51
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,277.82,191.84
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,222.56,145.89
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,170.75,104.53
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,119.98,69.27
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,74.59,47.13
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,58.13,44.05
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,53.03,39.7
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,44.12,31.84
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,34.78,23.29
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,20.84,8.2
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.63,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.81,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,7.4,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,15.29,6.7
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,23.18,13.4
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,32.49,21.23
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,41.8,28.95
