Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,48.33,34.26
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,54.86,39.49
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,58.6,42.37
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,62.35,45.23
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,80.12,59.24
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,98.31,73.39
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,100.17,74.6
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,102.07,75.87
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,121.31,90.63
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,140.61,105.26
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,143.94,107.64
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,147.31,110.09
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,176.38,132.43
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,205.53,154.61
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,219.49,165.01
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,233.37,175.33
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,262.19,196.51
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,290.82,217.28
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,284.29,212.24
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,277.74,207.31
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,319.48,238.27
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,360.63,268.37
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,226.37,168.71
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,94.52,68.16
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,200.17,149.55
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,304.31,227.48
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,228.85,171.31
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,154.47,115.19
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,138.05,102.75
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,121.94,90.41
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,154.4,115.8
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,185.8,140.15
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,232.92,176.27
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,275.04,207.69
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,287.15,213.37
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,279.44,200.57
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,229.12,156.24
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,169.7,105.21
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,119.89,70.6
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,75.62,49.28
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,60.01,45.92
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,54.62,41.21
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,44.98,32.69
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,34.85,23.41
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,17.61,5.29
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,17.63,7.02
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,38.16,25.38
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,58.73,42.95
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,84.38,64.54
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,110.51,86.23
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,167.94,133.41
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,222.61,177.51
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,271.87,216.42
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,333.51,264.18
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,324.17,254.81
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,322.76,251.63
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,430.44,334.26
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,530.64,408.49
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,553.65,422.34
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,575.23,435.46
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,611.99,460.08
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,648.3,483.77
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,694.73,513.19
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,727.29,532.6
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,651.09,476.5
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,573.96,420.08
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,561.4,409.63
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,548.47,398.48
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,427.68,313.79
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,302.8,224.03
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,314.73,233.25
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,326.4,241.52
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,356.68,263.72
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,380.1,280.84
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,340.05,252.25
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,298.88,222.77
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,254.43,190.38
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,210.68,157.98
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,229.65,172.77
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,247.93,186.84
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,255.01,192.52
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,261.07,197.46
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,214.88,162.88
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,170.2,129.12
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,187.18,142.74
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,196.24,149.82
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,172.21,131.33
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,148.76,113.32
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,125.45,95.67
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,107.43,82.36
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,88.24,70.44
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,69.65,54.38
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,50.89,37.95
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,31.91,21.04
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,16.25,3.45
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.95,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.85,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,4.16,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,9.26,2.03
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,12.04,4.35
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,65.2,48.02
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,122.94,94.34
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,162.25,125.54
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,202.64,157.14
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,240.47,185.68
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,269.26,206.83
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,377.66,290.31
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,503.04,383.37
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,486.71,367.95
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,454.38,341.71
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,567.89,425.29
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,683.56,507.37
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,697.01,515.02
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,708.87,522.22
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,863.81,637.51
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,996.71,727.04
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,798.85,588.16
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,557.73,408.9
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,791.45,584.82
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,974.71,709.74
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,872.65,638.74
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,757.11,552.7
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,829.84,611.16
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,874.37,643.62
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,838.67,618.47
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,800.5,592.15
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,667.69,496.14
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,548.86,405.85
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,457.13,339.68
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,374.04,278.62
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,457.11,344.47
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,504.97,379.46
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,447.82,333.33
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,391.91,287.39
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,303.7,220.78
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,253.65,186.87
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,219.43,151.76
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,165.08,99.39
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,113.4,64.17
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,67.28,43.49
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,55.07,41.45
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,50.35,37.37
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,41.31,29.34
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,31.83,20.56
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,16.1,1.86
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,27.42,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,75.63,44.31
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,148.33,109.91
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,225.6,174.92
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,293.07,232.32
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,368.54,294.88
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,252.39,202.22
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,100.01,75.82
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,240.13,189.71
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,375.91,296.48
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,399.86,312.57
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,421.88,327.18
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,635.04,492.19
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,846.09,642.39
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,886.4,666.15
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,917.06,684.02
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,945.54,701.77
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,970.99,717.49
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,991.55,728.86
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,1008.78,738.11
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,1017.56,742.59
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,1022.65,744.82
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,1021.01,743.19
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,1015.65,739.3
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,1005.59,732.48
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,991.91,723.42
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,972.3,709.09
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,949.31,692.67
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,920.28,673.39
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,888.21,652.12
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,851.62,627.76
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,812.43,601.57
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,769.14,572.43
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,723.72,541.62
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,672.03,503.87
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,619.42,464.68
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,565.12,424.27
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,510.4,382.27
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,452.38,335.92
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,395.39,289.14
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,333.42,238.02
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,276.51,190.0
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,219.26,142.06
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,165.57,99.32
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,113.07,63.79
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,66.22,43.45
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,54.94,41.34
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,50.76,37.7
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,41.04,29.07
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,31.94,20.52
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,39.82,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,111.82,65.5
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,186.6,138.51
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,273.28,212.31
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,343.9,272.61
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,421.43,336.36
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,489.66,390.82
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,560.01,445.05
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,620.45,490.12
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,681.55,533.03
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,736.02,569.1
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,783.94,599.78
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,828.87,627.84
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,871.82,654.1
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,908.6,676.09
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,942.71,696.12
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,970.59,712.74
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,995.17,727.18
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,1012.71,735.9
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,1026.59,742.36
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,1034.71,746.69
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,1038.99,748.73
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,1034.06,743.51
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,1025.25,736.02
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,1014.0,728.61
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,999.08,718.95
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,876.32,636.71
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,741.05,537.16
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,831.64,608.07
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,891.98,650.35
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,853.78,624.94
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,813.13,598.41
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,769.51,569.45
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,723.78,538.81
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,587.67,437.42
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,476.2,352.62
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,433.25,322.4
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,391.92,292.59
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,320.33,239.59
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,259.57,194.67
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,282.39,206.06
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,273.01,186.7
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,215.52,138.59
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,161.7,95.96
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,108.96,60.55
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,61.71,40.7
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,52.61,39.36
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,49.2,36.36
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,39.17,27.46
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,29.6,18.47
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,37.44,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,104.94,59.52
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,176.52,130.63
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,257.23,199.11
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,327.37,258.69
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,404.56,321.99
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,470.78,374.05
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,540.43,426.7
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,601.41,471.69
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,663.46,515.27
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,715.99,549.29
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,771.1,584.36
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,816.69,612.92
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,860.52,639.9
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,891.82,656.9
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,928.11,677.03
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,955.5,691.08
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,979.73,703.07
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,998.44,712.14
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,1013.72,719.15
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,1021.98,722.7
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,1026.51,724.1
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,1025.21,722.06
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,1020.14,717.89
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,1008.37,709.76
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,992.95,699.56
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,972.52,685.72
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,948.65,669.87
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,919.2,651.92
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,886.67,632.01
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,849.48,609.56
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,809.61,585.13
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,765.75,557.33
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,719.76,527.8
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,609.62,448.2
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,518.19,380.53
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,435.59,322.08
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,362.35,269.45
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,301.21,224.98
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,243.84,182.87
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,263.9,195.08
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,264.73,189.14
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,218.71,146.84
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,157.24,92.78
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,105.18,58.22
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,58.68,44.56
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,50.7,37.82
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,46.73,34.24
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,37.29,25.85
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,28.06,17.07
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,14.22,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,28.61,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,83.22,44.92
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,152.53,111.81
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,231.11,176.87
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,298.39,232.54
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,377.34,295.22
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,444.38,346.33
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,515.39,398.39
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,575.68,440.2
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,637.3,481.2
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,692.63,514.75
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,748.1,547.31
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,706.91,515.36
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,642.37,466.55
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,782.1,561.97
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,908.62,637.37
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,937.41,653.68
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,963.24,669.86
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,917.3,642.07
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,852.23,597.29
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,847.77,595.46
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,840.71,591.21
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,930.2,656.14
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,997.5,699.21
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,935.57,660.56
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,856.38,605.58
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,904.36,644.01
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,930.11,661.45
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,902.15,644.23
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,871.28,625.59
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,834.66,603.51
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,795.62,579.54
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,583.87,431.86
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,393.0,290.09
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,451.79,335.67
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,497.46,369.4
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,488.44,363.44
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,466.38,346.92
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,396.59,294.46
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,337.19,250.1
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,284.33,210.76
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,235.81,174.94
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,205.31,149.85
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,171.56,122.33
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,134.71,96.05
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,99.91,79.36
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,81.9,64.34
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,64.38,49.32
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,47.33,34.34
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,29.83,18.37
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,29.61,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,85.07,44.18
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,154.06,113.1
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,231.19,177.54
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,298.3,232.94
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,377.18,295.17
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,442.78,345.2
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,511.94,395.93
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,572.53,438.02
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,634.48,479.28
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,689.36,511.95
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,744.22,543.32
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,786.36,568.99
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,830.65,595.96
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,868.19,618.14
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,903.35,638.78
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,931.8,656.53
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,957.33,672.6
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,975.31,683.74
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,989.91,692.88
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,892.42,630.01
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,775.57,548.76
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,899.01,638.11
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,992.35,698.05
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,981.78,690.92
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,967.76,682.98
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,947.06,670.26
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,923.24,655.57
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,895.44,639.02
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,864.77,620.54
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,664.52,484.23
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,470.65,342.64
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,536.6,393.73
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,589.71,433.25
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,606.95,449.12
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,601.67,447.86
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,547.83,407.66
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,493.84,366.47
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,373.71,277.04
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,292.17,217.96
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,292.64,213.08
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,265.14,181.72
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,209.49,135.77
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,157.57,95.32
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,107.08,62.32
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,62.46,47.77
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,55.34,41.74
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,48.57,35.74
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,38.23,26.52
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,27.39,16.09
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,27.46,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,79.58,39.16
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,147.55,108.68
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,222.38,172.28
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,289.76,229.59
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,364.79,291.44
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,434.33,346.44
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,504.37,399.92
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,565.31,444.91
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,627.74,489.66
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,682.87,527.19
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,738.15,563.66
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,784.31,594.0
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,825.17,620.41
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,865.32,645.21
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,903.48,668.43
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,784.51,583.14
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,624.98,463.51
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,819.87,607.29
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,984.26,716.21
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,992.81,719.64
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,997.83,722.2
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,994.29,719.72
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,987.17,715.12
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,976.59,708.06
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,962.61,698.93
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,665.25,494.86
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,344.74,254.96
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,631.36,474.5
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,860.74,635.32
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,747.48,553.19
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,637.45,470.37
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,590.23,437.4
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,543.82,404.31
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,498.2,371.68
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,454.51,340.06
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,485.46,366.06
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,487.15,367.2
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,430.57,321.59
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,374.78,275.58
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,241.95,176.78
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,163.27,123.85
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,152.56,115.36
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,142.95,107.54
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,114.71,78.23
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,61.01,46.56
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,54.34,40.98
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.15,34.66
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.74,25.33
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.84,14.64
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,26.24,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,76.19,35.07
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,146.06,107.72
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,223.36,174.11
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,127.16,99.98
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,7.41,0.5
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,55.32,40.14
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,106.6,81.68
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,146.2,113.44
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,186.62,145.4
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,307.41,241.41
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,437.34,340.99
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,463.98,358.5
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,489.39,375.17
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,421.38,321.46
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,363.04,274.78
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,600.06,455.07
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,830.54,620.22
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,789.43,587.31
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,756.89,561.49
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,671.38,498.68
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,596.94,442.78
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,732.98,542.31
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,863.09,633.34
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,930.58,685.08
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,974.71,713.56
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,953.79,699.41
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,929.51,683.5
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,900.59,664.27
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,868.62,643.0
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,489.06,374.72
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,126.15,92.28
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,438.4,339.12
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,702.23,532.66
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,652.13,494.25
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,600.92,455.66
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,546.31,414.3
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,491.19,371.25
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,430.14,321.76
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,373.0,273.97
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,314.91,224.92
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,258.69,176.71
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,198.13,126.15
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,145.6,85.07
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,94.48,52.11
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,51.35,38.53
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,48.65,36.27
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,44.94,32.89
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,34.85,23.78
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,24.28,13.11
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,14.77,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,29.7,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,84.02,36.29
