Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,155.95,114.99
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,237.49,184.89
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,204.69,162.36
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,148.23,116.74
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,185.32,146.88
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,223.28,176.87
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,327.75,260.11
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,443.02,348.83
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,485.27,378.71
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,527.37,408.13
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,544.28,418.02
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,544.25,415.77
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,611.35,463.0
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,666.01,500.38
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,677.56,506.38
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,686.8,511.03
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,670.92,498.51
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,666.61,494.04
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,631.48,467.41
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,595.15,440.0
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,626.18,461.47
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,655.94,481.5
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,661.71,485.41
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,666.22,488.62
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,513.98,380.04
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,352.41,261.56
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,507.05,377.14
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,639.25,471.99
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,587.13,434.04
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,537.28,398.26
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,605.26,451.17
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,656.15,489.8
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,587.27,438.96
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,524.56,392.62
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,473.44,354.84
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,424.43,318.03
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,395.42,295.21
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,356.62,263.38
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,306.29,222.77
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,256.24,181.74
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,204.29,140.78
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,162.42,109.71
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,120.13,81.33
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,84.11,66.1
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,70.66,54.79
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,56.64,42.62
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,40.93,28.7
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,24.65,12.86
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,19.01,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,52.19,18.68
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,119.63,87.16
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,200.24,155.05
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,266.89,211.24
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,341.26,272.01
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,409.95,326.54
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,489.19,387.01
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,550.72,432.1
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,613.9,476.98
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,671.97,516.97
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,730.84,555.6
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,777.39,585.75
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,822.62,614.67
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,857.9,635.3
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,895.59,657.37
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,549.9,416.76
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,141.6,104.13
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,263.33,196.82
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,401.59,296.99
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,540.29,396.82
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,664.92,483.46
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,431.2,317.92
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,188.45,138.24
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,482.36,357.71
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,764.45,551.55
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,415.52,308.01
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,68.28,47.07
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,362.83,271.43
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,640.72,467.14
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,638.06,464.71
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,628.07,458.89
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,639.25,469.07
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,642.83,473.22
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,593.25,438.18
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,543.84,402.87
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,520.61,387.31
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,481.66,358.25
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,424.51,312.92
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,368.68,267.5
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,311.34,220.48
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,256.46,174.85
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,201.26,129.73
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,150.27,90.78
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,101.27,60.18
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,62.99,48.04
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,55.43,41.58
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,47.46,34.51
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,35.42,23.79
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.79,10.74
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,25.67,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,73.56,24.94
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,145.32,106.23
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,221.96,171.88
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,289.9,229.57
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,369.06,294.21
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,434.85,345.59
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,504.22,397.46
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,565.16,441.93
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,627.55,486.0
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,679.72,520.65
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,731.2,553.67
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,777.92,583.87
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,823.36,612.82
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,862.02,635.61
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,894.15,653.84
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,772.29,567.1
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,610.35,447.53
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,808.39,591.35
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,984.7,706.7
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,993.21,709.78
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,998.19,712.24
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,996.61,710.71
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,991.45,707.1
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,979.7,699.45
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,964.52,689.78
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,836.25,603.35
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,704.8,508.28
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,793.59,577.06
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,858.2,623.84
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,820.47,598.81
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,780.51,572.91
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,736.18,543.28
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,690.24,511.0
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,632.09,468.57
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,578.57,428.85
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,526.43,390.08
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,475.01,350.91
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,392.13,288.81
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,328.04,241.23
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,276.0,202.45
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,228.29,167.21
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,192.5,140.16
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,158.96,115.36
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,125.41,91.65
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,96.57,76.25
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,77.92,60.6
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,60.73,45.76
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,41.08,28.5
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.09,8.83
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,13.77,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,34.12,6.97
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,101.98,73.58
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,166.87,128.65
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,230.09,182.12
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,299.88,239.81
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,374.45,299.09
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,446.04,354.26
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,253.13,202.23
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,42.76,29.14
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,74.5,54.6
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,107.23,80.22
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,283.7,219.12
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,476.73,362.21
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,530.49,398.48
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,585.02,435.14
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,405.5,304.12
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,205.21,152.95
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,281.43,210.05
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,371.69,274.75
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,523.0,383.18
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,660.24,476.84
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,822.97,589.81
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,962.64,681.01
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,818.92,582.28
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,664.44,474.29
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,661.97,474.54
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,658.18,472.65
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,675.11,485.19
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,681.99,490.88
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,732.22,530.49
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,763.21,556.06
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,719.8,526.65
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,675.11,496.34
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,629.67,465.16
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,581.52,431.05
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,527.97,391.61
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,474.64,351.11
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,373.73,275.95
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,303.01,224.66
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,279.49,204.63
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,247.78,176.29
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,201.54,139.46
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,157.3,105.82
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,108.16,70.34
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,64.72,49.49
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,56.42,42.48
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,47.69,34.76
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,34.4,22.89
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,20.47,7.42
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,19.28,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,52.18,10.4
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,128.34,93.55
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,201.56,156.27
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,268.6,213.07
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,343.38,274.44
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,410.26,327.0
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,481.94,381.08
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,547.67,429.0
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,610.89,473.51
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,666.74,511.35
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,722.83,547.44
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,646.14,487.45
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,532.7,400.58
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,573.19,428.15
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,627.03,463.21
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,785.72,576.76
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,939.08,676.9
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,845.35,608.72
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,729.51,523.67
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,743.49,533.3
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,755.89,540.8
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,756.51,540.9
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,755.53,540.14
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,685.64,492.31
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,627.05,451.63
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,775.91,559.56
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,897.5,643.04
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,738.78,532.55
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,584.32,422.09
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,526.82,383.05
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,468.77,342.43
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,588.79,434.07
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,674.31,497.4
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,626.13,462.98
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,577.08,427.89
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,438.89,326.82
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,332.5,248.18
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,322.17,240.63
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,307.31,228.33
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,256.79,190.56
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,211.87,157.25
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,179.22,132.13
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,148.04,108.55
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,115.37,80.71
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,73.01,56.5
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,62.65,47.72
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,53.74,39.8
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,37.11,25.0
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,19.89,5.72
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,16.61,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,45.32,5.06
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,113.15,81.38
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,183.54,141.18
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,257.25,202.71
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,331.12,263.05
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,397.23,315.66
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,467.87,370.12
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,528.28,414.89
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,590.79,459.92
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,651.64,502.35
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,708.13,540.76
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,631.38,479.75
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,519.02,392.91
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,547.67,412.05
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,575.28,429.48
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,607.83,451.49
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,639.72,472.82
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,579.62,427.0
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,503.95,370.52
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,762.88,560.5
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,981.5,707.55
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,812.07,588.09
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,618.87,447.65
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,803.99,584.5
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,956.58,688.0
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,719.14,524.86
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,469.65,342.33
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,682.95,503.43
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,851.28,621.57
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,731.69,536.22
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,620.73,454.26
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,664.91,492.46
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,684.33,511.29
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,632.31,473.17
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,579.09,433.8
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,482.85,360.96
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,407.56,303.87
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,343.61,256.24
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,286.62,213.82
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,270.56,198.89
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,243.58,173.27
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,196.52,135.68
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,151.79,101.79
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,110.25,75.1
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,80.05,62.43
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,66.04,50.55
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,51.45,37.81
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,35.53,23.57
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,19.86,3.86
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,27.07,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,75.77,5.77
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,157.88,114.14
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,245.66,189.42
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,317.51,250.76
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,397.23,316.4
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,281.98,225.62
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,106.07,80.68
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,158.68,122.93
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,223.18,173.29
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,250.96,193.81
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,278.83,214.15
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,298.33,228.13
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,317.61,241.85
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,371.7,281.59
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,426.36,320.88
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,425.8,319.25
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,424.65,317.44
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,409.46,304.97
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,394.11,292.52
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,576.04,426.69
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,755.99,552.8
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,761.93,555.61
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,766.19,558.38
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,791.23,577.19
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,820.81,598.66
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,673.77,493.09
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,525.55,384.73
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,367.66,272.48
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,212.11,157.28
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,193.23,143.4
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,174.57,129.4
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,130.92,96.18
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,87.77,62.99
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,210.05,157.46
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,325.12,243.9
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,345.74,259.66
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,359.23,269.59
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,346.32,259.02
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,325.68,241.18
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,291.33,210.31
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,242.69,165.62
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,187.89,119.02
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,131.03,73.98
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,80.66,44.95
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,50.62,37.58
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,45.26,32.96
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,39.61,27.82
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,28.29,17.51
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,17.4,0.4
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.91,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,11.11,3.04
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,18.54,9.45
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,27.37,16.93
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,36.21,24.33
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,123.81,96.6
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,218.15,172.37
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,429.23,341.72
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,643.81,504.1
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,697.78,539.68
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,755.18,577.93
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,800.7,607.93
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,844.51,636.51
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,712.61,538.86
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,534.38,401.1
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,759.29,571.15
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,960.16,707.75
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,694.6,520.09
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,369.21,273.66
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,357.25,265.47
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,333.69,247.92
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,700.25,524.89
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,994.36,724.23
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,850.0,623.16
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,680.53,497.51
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,650.95,476.31
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,621.46,454.47
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,663.07,485.56
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,692.44,507.56
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,692.75,509.64
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,690.75,509.94
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,595.0,441.34
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,510.25,379.69
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,517.01,386.47
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,513.26,384.47
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,405.14,303.89
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,315.19,236.66
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,311.74,233.94
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,302.16,225.2
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,271.88,199.76
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,236.09,168.6
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,190.74,132.73
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,148.48,101.15
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,102.56,68.92
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,67.55,51.9
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,58.88,44.46
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,51.43,37.68
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,34.71,22.55
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,18.13,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,9.05,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,41.32,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,112.96,80.18
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,195.83,150.43
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,266.11,209.81
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,345.51,275.07
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,413.94,329.95
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,492.89,390.95
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,555.21,438.32
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,619.28,485.87
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,676.28,525.58
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,733.56,564.14
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,656.06,503.01
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,540.56,412.37
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,553.54,419.6
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,564.35,424.66
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,766.42,575.65
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,951.46,702.5
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,970.85,711.59
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,986.93,719.71
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,994.55,723.53
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,998.59,725.19
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,991.7,718.73
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,990.47,716.19
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,978.93,708.18
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,963.86,698.07
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,942.53,684.24
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,917.95,668.37
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,888.41,648.98
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,855.95,627.65
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,717.46,529.81
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,582.9,428.97
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,651.41,484.48
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,687.49,514.36
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,573.76,428.5
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,480.55,357.55
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,487.41,363.86
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,469.16,348.64
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,410.9,301.86
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,354.1,255.21
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,295.56,206.91
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,239.83,160.56
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,184.74,116.13
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,134.55,79.37
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,86.31,52.31
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,59.58,44.95
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,51.78,38.25
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,43.59,30.91
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,30.05,18.51
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,16.62,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,25.14,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,106.6,75.55
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,184.51,142.13
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,263.19,208.33
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,344.19,275.12
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,419.73,335.93
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,507.76,404.22
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,571.34,452.29
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,636.67,500.39
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,698.52,542.89
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,761.43,584.82
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,804.74,611.88
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,850.23,640.13
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,890.57,664.42
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,928.78,687.01
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,956.41,703.74
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,972.33,712.82
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,991.73,722.93
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,1007.74,730.83
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,1015.23,734.78
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,1019.01,736.53
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,1013.26,730.82
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,1003.78,722.93
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,991.47,714.83
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,975.62,704.57
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,953.06,688.65
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,927.29,670.78
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,897.02,651.08
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,863.84,629.47
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,824.32,603.8
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,785.56,578.5
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,739.62,547.89
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,691.95,514.05
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,639.15,475.94
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,585.75,436.45
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,529.47,394.43
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,473.27,351.13
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,411.85,302.16
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,354.37,254.93
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,295.52,206.29
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,239.45,159.61
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,183.12,114.39
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,132.06,77.32
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,83.44,50.68
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,58.24,44.01
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,50.76,37.53
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,42.92,30.43
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,28.92,17.46
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,15.65,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,19.58,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,97.14,68.27
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,168.64,129.59
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,237.92,188.19
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,325.9,260.4
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,401.96,321.73
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,485.94,387.3
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,553.89,437.91
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,619.51,485.31
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,682.09,528.88
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,745.98,571.36
