Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,793.33,602.45
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,835.14,629.41
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,877.32,655.09
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,917.6,679.13
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,945.25,695.9
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,969.82,710.72
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,981.41,715.64
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,998.56,724.38
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,1006.4,728.22
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,1010.57,729.87
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,1010.27,727.7
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,1006.22,723.3
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,994.23,715.06
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,978.59,704.65
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,956.48,689.11
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,930.99,671.52
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,900.44,651.74
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,866.86,629.98
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,827.4,604.5
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,785.43,577.18
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,739.67,548.14
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,691.96,516.31
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,639.01,477.81
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,584.82,437.48
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,528.4,395.15
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,471.84,351.29
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,412.3,303.25
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,353.97,254.84
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,290.88,202.34
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,233.12,153.7
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,175.52,106.85
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,122.37,68.01
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,72.1,41.18
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,49.16,36.31
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,43.24,31.15
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,37.01,25.42
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,24.58,13.74
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,15.25,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,46.76,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,133.23,93.88
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,218.78,167.02
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,293.21,229.21
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,374.71,294.72
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,399.35,313.62
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,421.85,329.5
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,473.53,366.43
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,525.18,401.7
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,377.4,289.37
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,191.11,144.11
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,445.59,340.81
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,693.85,517.6
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,703.0,520.09
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,695.76,513.84
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,836.38,615.05
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,959.19,694.74
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,967.66,699.41
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,981.39,708.73
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,989.07,714.21
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,993.15,717.53
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,993.34,718.45
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,989.85,717.11
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,977.48,709.33
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,961.55,699.38
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,940.19,686.31
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,915.47,671.02
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,884.91,651.19
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,851.41,629.37
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,813.28,604.57
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,772.58,577.81
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,727.43,547.28
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,680.38,513.96
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,535.99,405.06
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,417.61,314.16
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,422.33,318.63
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,415.1,312.29
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,390.39,290.65
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,346.41,250.78
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,286.88,200.38
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,229.75,151.75
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,169.33,102.37
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,116.56,63.81
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,65.92,37.16
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,44.36,32.52
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,39.5,28.15
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,34.45,23.33
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,22.64,11.96
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,13.34,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,41.19,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,133.14,94.76
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,214.81,167.27
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,286.37,229.13
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,370.58,299.12
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,437.3,352.26
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,507.66,405.84
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,570.49,451.98
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,634.88,497.35
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,688.57,532.41
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,741.83,566.18
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,789.1,594.86
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,830.72,619.02
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,867.84,640.13
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,902.51,659.32
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,930.92,676.08
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,956.36,690.95
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,974.2,699.63
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,988.62,706.27
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,996.94,710.59
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,1001.65,712.85
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,876.06,628.12
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,736.69,527.85
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,757.5,543.99
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,775.67,556.99
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,868.14,623.83
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,927.18,660.93
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,896.39,641.02
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,862.54,619.97
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,823.62,595.92
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,782.08,569.9
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,735.96,541.23
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,687.87,509.73
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,634.58,471.52
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,580.32,431.64
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,523.37,388.77
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,466.29,344.42
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,407.36,297.31
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,349.46,249.61
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,289.42,199.81
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,228.41,149.08
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,170.99,102.79
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,117.84,64.63
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,67.03,38.78
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,47.16,34.75
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,40.67,29.05
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,33.8,22.74
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,21.91,11.01
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,12.39,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,44.44,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,138.29,96.94
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,224.58,171.78
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,298.52,233.5
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,380.74,299.36
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,449.39,351.6
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,521.88,404.21
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,584.23,449.61
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,647.98,494.18
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,701.45,529.82
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,754.35,564.53
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,585.58,441.08
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,357.34,267.99
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,404.02,302.46
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,451.12,335.06
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,723.67,533.42
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,967.13,691.39
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,845.58,607.02
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,700.82,503.14
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,601.17,434.71
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,501.2,363.75
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,673.73,487.23
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,826.9,590.69
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,908.01,647.83
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,964.84,683.37
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,942.45,667.45
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,916.82,650.43
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,797.5,571.72
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,673.14,483.31
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,737.98,534.89
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,772.24,561.92
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,728.47,534.26
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,680.29,501.98
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,628.22,465.38
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,575.18,426.93
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,518.62,384.5
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,462.12,340.74
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,402.82,293.7
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,341.86,244.06
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,282.6,195.04
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,226.03,147.95
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,169.3,102.63
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,117.36,65.8
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,67.92,40.9
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,49.98,36.98
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,43.16,30.99
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,34.65,23.25
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,21.96,10.44
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,10.48,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,4.77,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,15.76,6.33
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,26.92,16.26
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,41.36,28.44
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,56.42,40.94
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,73.1,54.48
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,89.72,67.69
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,142.23,109.59
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,206.29,159.24
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,344.67,266.38
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,493.11,375.07
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,454.15,342.62
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,408.85,306.75
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,389.01,290.28
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,367.69,272.63
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,306.08,227.11
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,235.53,174.58
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,279.19,206.34
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,322.89,236.89
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,386.83,281.92
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,437.47,316.72
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,489.61,351.94
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,540.57,385.59
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,498.48,356.41
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,457.18,328.18
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,579.04,414.98
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,692.1,491.85
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,609.39,435.53
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,537.82,386.96
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,577.3,416.55
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,613.34,442.29
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,656.6,478.54
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,672.09,494.63
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,618.53,456.62
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,564.43,417.6
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,508.85,376.16
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,453.44,333.44
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,392.73,285.62
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,335.61,239.03
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,276.77,190.64
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,220.81,144.39
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,165.39,100.56
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,115.25,65.54
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,68.18,42.48
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,52.91,39.43
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,44.04,31.68
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,35.51,23.88
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,22.01,9.74
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,34.88,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,127.53,87.45
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,210.67,161.3
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,285.31,224.67
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,366.92,291.58
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,436.39,346.69
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,510.32,402.91
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,379.44,299.3
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,180.97,139.11
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,324.69,252.24
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,455.33,350.03
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,490.03,373.24
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,524.39,396.38
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,717.57,537.96
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,897.72,657.85
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,675.08,501.44
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,395.01,292.48
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,704.41,523.44
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,978.09,705.36
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,782.98,570.42
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,544.22,396.79
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,654.66,477.59
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,760.99,551.76
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,770.17,557.99
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,776.97,563.29
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,852.02,619.13
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,901.47,652.34
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,710.05,519.5
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,522.09,380.71
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,347.62,256.71
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,183.87,135.14
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,449.51,340.58
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,663.81,495.15
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,611.74,455.95
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,559.22,416.97
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,503.72,375.4
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,446.23,331.01
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,388.45,284.39
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,331.67,237.3
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,273.7,189.15
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,218.69,143.4
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,162.84,98.65
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,110.7,61.76
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,62.81,38.82
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,48.79,35.77
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,41.44,29.31
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,32.44,21.14
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,20.07,7.39
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,16.62,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,87.6,58.39
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,151.42,115.21
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,217.36,170.76
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,290.33,230.49
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,365.77,289.42
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,437.67,343.3
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,499.26,388.38
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,563.17,433.74
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,532.34,407.42
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,503.99,382.83
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,544.24,410.84
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,583.74,437.49
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,603.15,448.56
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,620.31,458.13
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,764.79,561.68
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,908.1,658.49
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,721.3,525.94
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,492.3,359.52
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,587.33,428.42
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,667.72,484.22
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,818.42,590.6
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,945.33,676.13
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,813.0,583.32
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,669.73,481.68
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,724.51,522.59
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,770.89,556.06
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,793.85,574.67
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,808.97,587.86
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,769.37,561.12
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,728.71,533.65
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,573.18,421.99
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,435.27,320.28
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,303.61,225.21
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,181.29,134.01
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,328.01,246.52
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,439.51,325.77
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,383.57,281.0
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,330.54,238.16
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,275.65,193.94
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,224.33,152.64
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,172.49,112.26
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,124.93,78.91
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,80.99,56.0
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,65.34,49.66
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,53.38,39.25
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,37.87,25.48
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,19.52,5.78
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,31.41,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,125.13,83.7
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,209.26,158.54
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,283.46,220.63
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,365.14,286.32
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,434.36,339.89
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,507.85,394.24
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,570.37,439.08
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,634.42,483.15
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,575.97,436.67
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,491.75,371.19
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,658.4,492.93
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,829.49,604.91
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,866.76,624.26
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,901.63,643.3
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,929.53,659.11
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,954.39,673.07
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,832.66,591.41
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,687.98,488.45
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,704.81,500.39
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,720.22,509.93
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,867.39,612.23
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,982.37,683.04
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,763.71,540.84
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,513.25,365.34
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,736.28,527.73
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,905.4,638.38
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,780.7,555.25
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,651.66,464.5
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,721.19,519.27
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,760.72,549.64
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,714.79,520.0
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,667.11,487.53
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,614.29,450.66
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,560.52,411.95
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,504.32,369.94
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,448.28,326.7
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,389.62,280.36
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,329.37,231.59
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,270.31,183.29
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,214.2,137.3
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,158.3,93.71
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,107.43,59.31
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,59.46,37.99
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,48.52,35.34
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,40.19,28.05
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,30.23,19.03
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,15.29,1.88
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,38.52,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,134.59,89.19
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,221.75,168.53
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,296.03,231.56
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,378.9,298.92
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,446.81,351.43
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,518.51,404.09
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,580.27,447.25
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,643.42,488.37
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,696.31,520.05
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,745.12,547.69
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,790.7,572.77
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,834.62,595.95
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,728.67,521.02
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,579.08,413.53
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,477.55,344.05
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,358.82,259.5
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,689.07,495.88
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,983.61,678.33
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,981.6,673.28
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,985.01,675.72
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,871.01,605.38
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,734.56,513.3
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,742.0,520.37
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,747.38,524.69
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,609.34,431.44
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,478.31,340.64
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,682.26,489.39
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,834.03,591.19
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,799.36,569.07
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,757.88,544.12
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,597.63,432.68
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,456.91,330.75
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,521.53,381.18
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,553.38,404.66
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,496.04,362.63
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,440.48,320.86
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,382.09,274.98
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,325.26,229.02
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,267.3,181.98
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,212.63,137.61
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,158.64,95.93
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,109.98,63.42
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,63.38,47.71
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,52.69,38.82
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,42.54,29.95
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,31.9,20.24
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,16.15,0.21
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,21.13,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,108.66,70.3
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,185.92,141.09
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,257.57,201.92
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,338.63,268.62
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,413.05,327.96
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,490.18,387.28
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,553.08,433.34
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,617.72,479.01
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,673.09,515.65
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,728.45,551.0
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,775.12,578.76
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,820.41,604.81
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,852.82,622.1
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,887.49,640.61
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,915.09,654.93
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,939.75,667.14
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,957.23,674.0
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,971.37,678.78
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,979.06,680.16
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,983.18,679.35
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,978.67,671.99
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,979.53,667.92
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,926.98,634.43
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,856.88,585.53
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,831.42,568.73
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,804.29,550.35
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,732.7,505.61
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,671.03,466.45
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,729.47,512.27
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,756.04,533.81
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,710.35,506.66
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,662.8,476.63
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,609.82,441.1
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,555.59,403.31
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,480.72,348.92
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,417.45,302.21
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,376.85,269.68
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,325.77,226.58
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,263.46,176.01
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,206.57,129.6
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,149.87,85.78
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,97.94,51.49
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,49.61,36.19
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,42.94,30.63
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,35.71,24.22
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,28.07,17.01
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,13.95,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,25.99,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,121.61,77.42
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,214.59,162.18
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,290.46,226.61
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,375.41,296.16
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,447.76,353.79
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,525.08,412.98
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,587.32,458.09
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,647.97,499.07
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,702.79,533.36
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,757.11,566.19
