Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,1017.03,754.85
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,1022.98,757.92
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,1024.97,758.57
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,1019.51,753.25
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,1010.09,745.52
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,994.8,735.24
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,975.69,722.56
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,950.96,706.21
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,922.68,687.51
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,889.27,665.12
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,852.68,640.53
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,810.56,612.2
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,765.78,581.81
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,716.52,547.47
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,665.3,509.2
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,609.85,466.93
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,553.54,422.82
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,494.06,375.63
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,432.55,325.33
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,369.74,271.99
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,308.06,218.38
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,245.46,164.29
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,185.82,113.91
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,126.7,69.0
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,72.81,38.04
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,36.57,26.1
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,32.54,22.4
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,24.61,14.95
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.21,0.52
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,112.1,33.92
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,240.48,186.05
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,320.88,259.6
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,411.07,337.31
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,479.81,395.0
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,556.36,455.93
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,620.53,503.52
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,685.65,548.41
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,740.31,582.75
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,794.04,615.03
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,833.31,638.71
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,877.29,665.32
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,912.91,685.83
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,945.61,704.25
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,971.16,718.61
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,993.27,730.76
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,1008.86,738.01
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,1020.64,742.99
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1025.51,744.46
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1026.42,743.63
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1021.56,738.65
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1012.71,731.37
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,997.25,721.51
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,977.94,709.37
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,952.54,692.72
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,923.58,673.83
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,889.09,652.04
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,851.47,628.12
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,808.76,601.08
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,763.42,571.93
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,713.64,538.57
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,661.95,501.23
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,606.29,460.18
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,549.63,416.99
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,490.12,370.0
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,430.57,321.35
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,365.51,267.09
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,303.71,214.0
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,241.44,160.55
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,182.17,110.83
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,122.87,66.27
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,69.09,36.04
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,35.51,25.3
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,31.86,21.9
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,23.89,14.28
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.44,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,39.92,5.42
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,93.82,69.68
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,129.27,102.11
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,173.83,140.86
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,214.84,175.37
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,256.82,209.59
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,305.46,247.84
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,355.36,285.79
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,400.78,319.03
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,446.6,351.62
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,530.11,412.16
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,603.46,463.36
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,612.99,465.23
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,619.23,465.41
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,677.95,505.87
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,737.14,545.13
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,695.78,512.1
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,637.18,468.67
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,839.95,611.54
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,997.45,706.96
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,926.88,659.19
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,835.02,595.66
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,701.02,504.84
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,571.55,414.19
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,642.4,465.38
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,697.55,502.92
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,683.54,493.28
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,666.8,482.56
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,719.82,522.24
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,739.96,537.3
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,525.88,389.36
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,334.03,248.97
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,390.25,293.52
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,430.48,322.98
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,347.91,261.85
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,278.21,210.5
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,217.44,165.16
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,164.96,125.88
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,143.81,109.94
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,123.26,94.19
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,102.31,78.0
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,82.31,62.2
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,62.59,48.43
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,43.35,31.55
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,27.06,16.65
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,85.86,9.88
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,184.07,139.45
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,260.4,207.41
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,349.66,282.42
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,423.1,342.45
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,501.15,403.57
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,566.65,450.97
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,633.87,497.35
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,690.08,533.16
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,746.01,567.59
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,793.98,597.33
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,840.46,625.63
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,872.77,644.2
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,907.31,664.24
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,934.81,680.16
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,959.2,694.16
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,975.54,702.55
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,988.32,708.89
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,994.36,711.77
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,996.7,712.56
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,995.58,710.77
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,999.08,712.05
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,983.25,701.95
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,963.68,689.84
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,939.12,673.35
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,911.09,654.77
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,876.62,633.38
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,839.12,609.96
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,796.51,583.0
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,751.47,554.19
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,702.4,521.23
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,651.55,485.18
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,594.97,444.26
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,537.72,401.5
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,478.28,355.5
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,419.16,308.18
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,357.46,257.55
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,297.47,207.06
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,233.41,153.71
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,175.46,106.42
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,118.07,64.59
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,66.77,36.8
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,40.99,29.59
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,35.91,24.93
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,25.72,15.21
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,14.84,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,8.58,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,78.14,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,166.72,124.61
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,241.67,190.84
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,327.29,262.62
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,402.69,323.95
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,482.18,386.04
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,547.76,434.69
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,615.25,482.99
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,672.91,521.91
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,730.71,559.5
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,777.9,590.35
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,823.67,619.92
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,860.95,642.21
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,891.17,659.67
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,918.43,675.16
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,942.61,688.63
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,961.45,698.67
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,976.91,706.66
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,982.94,709.61
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,985.28,710.45
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,979.56,705.46
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,970.17,698.35
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,955.09,688.63
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,936.49,676.81
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,912.71,662.18
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,885.58,645.38
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,852.17,624.0
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,815.97,600.7
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,774.88,573.15
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,731.46,543.52
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,682.73,510.2
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,632.58,474.93
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,577.88,434.34
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,523.14,392.6
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,463.46,346.07
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,405.75,299.6
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,345.72,250.22
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,287.83,201.58
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,228.71,152.48
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,173.65,108.02
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,119.72,69.17
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,72.43,43.67
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,48.41,35.73
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,39.16,27.47
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,26.63,15.58
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,16.2,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,60.49,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,131.16,96.1
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,212.95,167.07
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,297.25,238.09
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,372.03,299.93
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,454.04,365.37
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,319.44,256.94
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,142.84,110.48
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,238.56,187.57
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,329.31,258.28
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,356.89,278.26
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,384.16,297.95
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,411.36,316.82
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,452.24,345.38
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,473.29,359.78
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,493.71,373.74
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,579.19,436.25
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,678.74,506.32
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,684.21,508.74
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,688.19,510.77
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,829.02,616.36
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,943.41,693.99
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,928.42,682.67
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,910.0,670.22
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,803.73,595.56
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,683.26,505.17
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,754.17,561.5
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,791.73,589.96
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,751.56,561.36
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,709.05,531.6
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,664.0,499.14
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,615.24,463.21
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,561.0,422.41
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,506.77,380.56
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,449.99,335.64
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,393.8,289.91
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,332.64,239.47
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,275.53,191.28
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,217.57,143.04
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,163.56,99.49
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,110.42,61.52
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,64.02,37.25
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,42.72,30.59
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,36.38,24.84
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,23.85,12.88
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,14.3,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,75.7,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,164.0,119.77
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,240.6,187.76
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,331.16,263.52
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,407.61,326.25
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,489.79,391.21
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,553.33,438.98
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,618.66,486.04
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,677.3,525.87
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,732.81,562.49
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,778.76,591.06
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,823.06,617.94
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,859.9,639.28
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,894.3,658.72
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,920.47,672.52
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,935.24,678.89
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,950.98,686.5
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,963.22,691.93
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,968.4,693.9
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,969.9,693.73
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,966.36,689.65
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,959.06,683.4
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,943.63,673.05
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,924.64,660.63
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,900.25,645.33
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,872.53,627.95
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,839.66,607.21
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,803.9,584.51
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,762.81,557.33
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,719.34,528.36
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,670.7,494.85
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,620.5,458.96
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,567.33,420.13
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,512.77,379.05
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,454.46,334.45
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,396.57,288.56
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,336.43,239.16
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,278.02,190.1
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,218.82,140.92
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,160.33,94.02
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,105.31,55.22
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,56.46,30.8
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,36.4,25.11
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,31.06,20.24
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,21.59,10.72
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,74.68,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,163.16,118.37
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,241.43,188.05
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,334.31,265.47
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,417.14,333.0
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,507.08,403.49
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,570.83,450.87
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,636.22,496.59
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,573.17,445.84
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,483.53,374.13
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,494.21,379.57
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,487.71,372.02
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,344.97,263.39
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,178.59,133.84
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,188.59,141.32
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,198.62,148.4
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,450.8,338.72
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,696.73,510.27
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,858.25,624.8
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,985.89,706.11
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,979.87,699.69
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,970.0,692.26
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,856.67,618.34
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,720.99,521.14
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,709.58,515.17
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,696.14,506.87
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,651.83,475.95
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,608.66,445.73
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,685.51,504.72
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,725.14,534.67
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,676.78,502.04
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,626.67,466.77
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,569.72,424.46
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,512.69,380.97
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,453.97,335.05
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,395.73,288.06
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,335.07,238.12
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,276.62,189.02
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,214.32,137.57
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,158.3,92.77
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,104.0,55.12
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,57.04,32.49
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,38.81,27.1
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,33.17,21.91
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,21.8,10.35
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,11.44,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,82.27,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,180.24,129.86
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,260.28,201.85
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,351.4,277.52
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,430.88,341.79
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,513.83,406.14
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,410.54,324.59
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,246.33,192.71
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,343.73,269.22
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,435.01,337.96
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,639.46,492.21
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,830.2,622.19
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,688.41,519.54
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,492.61,370.68
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,512.24,385.49
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,531.34,398.8
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,566.47,422.91
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,600.77,446.11
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,804.21,597.34
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,970.84,709.15
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,785.26,581.65
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,569.22,421.08
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,755.69,563.36
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,906.96,669.96
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,880.86,652.38
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,851.86,634.13
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,779.81,584.38
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,706.47,529.91
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,709.58,536.01
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,697.09,530.09
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,590.56,449.88
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,497.58,378.83
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,432.54,329.8
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,372.0,283.64
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,390.47,297.3
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,381.09,285.92
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,322.84,237.38
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,268.0,191.05
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,212.36,144.5
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,161.39,103.43
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,110.29,67.0
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,67.35,44.29
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,48.35,35.76
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,37.92,26.21
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,24.63,11.94
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,10.48,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,62.86,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,171.32,126.99
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,250.05,201.72
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,339.89,280.54
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,412.63,342.61
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,490.3,406.07
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,554.48,456.61
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,620.44,506.21
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,676.36,545.69
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,732.19,584.17
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,775.08,612.06
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,820.38,641.19
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,857.86,663.16
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,892.91,683.07
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,918.73,697.38
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,941.39,709.47
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,958.01,717.77
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,962.88,718.25
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,968.35,719.05
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,970.13,717.49
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,965.2,712.02
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,956.58,704.32
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,941.46,693.89
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,922.79,681.27
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,898.66,664.15
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,871.2,644.92
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,837.76,622.96
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,801.48,599.01
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,760.66,570.66
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,717.4,540.45
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,670.25,506.3
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,619.43,468.76
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,482.41,365.36
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,370.3,279.93
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,396.41,299.18
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,389.9,289.33
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,330.14,238.89
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,271.71,188.78
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,212.46,138.99
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,157.26,94.44
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,102.55,55.83
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,53.67,32.03
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,37.98,26.83
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,31.81,21.03
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,20.31,8.09
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,9.53,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,87.45,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,222.53,164.39
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,307.54,247.98
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,403.15,331.82
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,477.03,394.39
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,555.0,457.01
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,547.37,448.16
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,516.84,420.84
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,566.32,456.9
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,615.16,490.98
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,751.86,590.47
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,878.85,676.3
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,915.3,697.04
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,948.76,716.19
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,974.54,729.99
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,996.77,741.41
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,1011.83,748.57
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,1023.0,753.31
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,1027.18,755.15
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,1027.3,754.55
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,1021.19,749.07
