Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,1011.01,741.15
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,994.63,730.38
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,974.33,717.2
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,947.91,700.43
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,917.88,681.27
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,882.72,658.29
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,844.37,633.05
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,800.25,603.96
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,753.55,572.76
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,702.86,536.72
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,650.28,497.43
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,593.29,453.77
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,535.44,408.14
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,474.04,358.82
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,412.78,307.97
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,346.82,252.15
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,284.38,197.97
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,220.99,143.45
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,161.21,94.26
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,102.33,53.01
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,50.39,29.9
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,32.58,22.63
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,27.43,17.64
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,13.45,2.84
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,76.14,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,202.33,147.64
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,286.62,229.86
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,382.44,312.6
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,459.01,376.33
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,540.67,440.9
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,603.33,486.48
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,671.44,531.73
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,729.77,567.36
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,787.55,600.75
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,834.8,627.75
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,880.08,652.83
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,909.93,667.37
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,944.36,684.8
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,970.5,698.4
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,993.18,709.87
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,1009.29,716.99
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,1021.58,721.96
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,1026.04,722.32
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,1026.5,720.53
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,1021.13,715.43
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,1011.74,708.15
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,995.43,699.29
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,975.25,688.17
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,948.51,671.71
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,918.23,653.06
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,882.41,632.1
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,843.47,608.93
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,798.89,581.78
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,751.82,552.57
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,700.87,517.85
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,648.13,480.52
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,590.75,439.47
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,532.43,396.03
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,470.08,348.35
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,408.74,299.41
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,344.53,246.12
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,282.1,193.05
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,218.95,140.31
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,159.64,92.75
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,101.24,52.6
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,46.1,27.32
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,33.2,22.92
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,27.63,17.55
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,13.58,1.87
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,73.03,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,195.24,138.74
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,278.67,219.94
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,373.76,300.54
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,448.13,361.1
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,527.32,422.22
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,589.09,467.49
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,656.31,513.21
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,712.45,549.67
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,768.02,584.79
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,814.1,612.53
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,858.25,638.49
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,887.38,652.9
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,921.17,670.28
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,946.91,683.54
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,969.28,694.73
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,984.59,702.39
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,996.18,707.93
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,1001.08,710.88
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,1002.07,711.63
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,996.35,707.01
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,986.7,700.15
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,970.17,690.53
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,949.87,678.65
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,923.97,662.54
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,894.56,644.13
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,859.87,622.44
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,822.12,598.66
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,778.5,571.25
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,732.39,541.81
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,682.24,506.96
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,630.34,469.56
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,573.83,427.95
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,516.85,384.57
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,455.95,337.39
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,396.12,289.24
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,333.48,237.03
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,272.65,185.31
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,211.17,134.15
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,153.55,88.32
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,93.76,47.44
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,43.54,31.68
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,32.48,22.06
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,26.88,16.65
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,13.25,0.3
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,61.28,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,166.97,115.04
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,250.48,195.7
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,345.08,276.11
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,422.43,340.12
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,505.42,405.89
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,569.85,455.31
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,635.98,503.58
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,465.87,370.07
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,235.24,183.38
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,250.41,194.72
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,265.41,205.18
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,310.3,238.46
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,355.53,271.18
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,671.94,512.11
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,950.47,700.48
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,965.47,705.86
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,976.85,711.2
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,981.17,713.16
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,981.66,712.85
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,975.89,707.24
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,966.29,699.38
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,950.1,688.44
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,930.25,675.3
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,904.92,657.7
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,876.2,637.98
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,841.9,615.58
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,804.68,591.21
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,762.11,563.1
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,717.15,533.1
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,667.93,497.75
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,617.09,460.42
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,561.42,418.64
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,504.66,374.88
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,445.23,328.43
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,386.33,280.85
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,325.22,229.92
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,266.21,179.93
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,205.93,130.03
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,146.86,83.56
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,91.58,46.84
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,43.57,31.25
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,33.98,22.95
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,28.03,17.21
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,13.85,0.0
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,12.39,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,26.18,13.29
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,66.22,48.27
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,103.37,79.87
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,141.39,111.73
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,180.73,143.95
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,214.18,170.28
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,247.65,195.88
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,121.03,94.23
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.42,0.44
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,213.84,168.21
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,431.96,331.87
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,349.77,267.09
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,265.25,201.22
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,394.28,298.75
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,525.64,392.9
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,747.68,554.34
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,946.49,684.91
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,871.68,635.15
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,781.6,571.5
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,867.85,634.97
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,930.24,675.16
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,914.71,665.16
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,895.75,653.63
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,696.29,515.11
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,487.12,359.27
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,481.02,357.05
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,473.83,353.07
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,460.78,344.29
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,446.49,334.52
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,399.54,300.02
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,352.0,264.94
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,395.07,298.35
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,418.07,314.68
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,400.62,299.8
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,366.98,270.03
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,278.3,202.31
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,215.62,157.27
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,174.82,124.75
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,136.03,94.44
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,98.15,62.29
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,48.94,36.06
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,38.73,27.05
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,28.85,17.8
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,14.6,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,47.23,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,134.0,87.59
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,214.15,165.83
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,306.55,243.7
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,376.82,302.02
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,451.82,361.79
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,517.09,411.73
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,584.56,461.54
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,639.71,500.04
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,694.94,537.26
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,509.18,395.78
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,266.45,204.4
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,133.14,101.1
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.08,4.08
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,172.69,131.59
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,344.97,260.62
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,396.59,297.22
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,447.98,333.46
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,554.27,410.24
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,658.52,482.66
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,729.34,531.89
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,808.47,585.18
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,861.26,622.69
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,890.54,641.08
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,866.84,625.67
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,839.95,608.76
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,806.76,587.71
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,774.59,567.28
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,733.4,541.06
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,690.0,512.02
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,641.43,477.65
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,591.55,441.48
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,537.79,401.51
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,483.54,359.93
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,426.04,314.66
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,369.36,268.63
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,308.19,218.29
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,251.23,170.41
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,193.53,123.03
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,140.42,81.68
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,88.57,47.74
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,44.5,32.13
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,36.2,24.83
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,28.48,17.32
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,46.24,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,131.23,83.51
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,213.78,166.05
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,307.74,246.38
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,384.12,310.76
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,466.37,377.49
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,319.43,259.05
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,109.96,84.49
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,267.38,213.18
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,415.39,328.72
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,286.48,225.19
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,134.93,102.19
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,515.41,406.44
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,872.1,661.24
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,738.89,561.01
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,566.67,428.33
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,769.86,580.88
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,941.1,696.65
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,946.04,697.8
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,947.36,697.81
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,730.96,545.2
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,474.52,352.13
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,716.93,536.53
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,903.73,666.19
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,879.45,647.49
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,851.77,628.0
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,708.64,527.07
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,562.65,417.54
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,645.47,483.54
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,695.62,523.41
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,646.9,487.15
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,596.69,449.5
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,484.08,364.04
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,388.22,291.11
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,391.51,292.07
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,369.81,270.2
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,309.74,219.55
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,252.18,170.51
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,191.23,120.16
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,137.11,77.93
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,84.62,43.96
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,40.3,28.44
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,33.68,22.55
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,26.77,15.64
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,13.36,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,46.55,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,131.42,80.19
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,217.03,167.21
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,313.16,249.2
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,394.29,317.47
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,482.04,388.92
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,548.26,440.63
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,616.54,491.76
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,672.82,531.45
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,734.04,573.86
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,780.7,604.11
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,825.66,632.59
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,864.19,656.37
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,892.76,673.03
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,917.65,686.41
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,939.28,697.49
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,955.15,705.59
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,967.46,711.36
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,972.1,713.35
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,972.9,713.0
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,967.58,707.36
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,958.4,699.38
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,941.93,688.17
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,921.76,674.68
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,896.28,656.42
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,867.39,636.03
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,832.2,612.74
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,794.08,587.42
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,751.04,558.78
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,705.69,528.1
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,656.17,491.94
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,605.03,453.75
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,550.17,411.85
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,494.57,368.21
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,434.3,320.47
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,375.25,272.11
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,313.79,220.38
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,254.57,169.9
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,194.44,120.35
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,138.55,77.0
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,80.96,39.73
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,35.39,24.28
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,29.85,19.31
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,24.12,13.31
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,14.3,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,43.03,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,122.4,71.24
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,208.69,160.37
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,302.59,240.69
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,388.16,312.74
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,480.11,387.73
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,545.51,439.03
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,612.96,489.79
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,671.67,531.47
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,735.57,575.98
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,781.35,605.94
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,825.38,634.19
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,863.67,658.26
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,892.06,675.23
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,916.98,689.16
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,938.62,700.8
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,954.13,708.65
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,966.03,714.18
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,970.64,716.44
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,971.39,716.32
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,963.44,709.08
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,951.7,699.55
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,935.77,688.49
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,916.18,675.12
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,890.76,656.59
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,861.96,635.93
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,722.84,537.95
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,579.78,430.61
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,659.59,493.7
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,702.14,527.78
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,652.97,490.92
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,602.2,452.69
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,546.02,409.61
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,489.21,364.92
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,429.99,317.84
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,371.44,269.8
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,310.45,218.41
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,251.7,168.33
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,192.06,119.09
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,134.13,74.28
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,80.43,40.28
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,37.29,25.72
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,30.48,19.68
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,23.35,12.35
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,6.2,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,12.05,1.63
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,27.4,16.29
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,44.09,30.47
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,63.46,46.67
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,82.57,62.39
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,102.11,78.13
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,121.54,93.48
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,283.65,225.78
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,449.04,355.23
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,527.37,414.19
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,623.37,484.6
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,752.59,579.8
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,877.12,664.45
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,799.24,606.03
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,688.07,519.72
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,831.67,624.85
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,943.74,698.0
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,864.53,642.23
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,761.75,565.3
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,765.19,566.8
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,766.28,566.16
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,682.96,505.17
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,602.3,445.66
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,657.34,487.48
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,703.99,522.07
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,611.89,454.55
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,527.3,392.06
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,580.4,432.96
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,618.39,461.11
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,521.16,389.6
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,433.02,324.34
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,397.05,297.82
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,360.84,270.43
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,376.63,280.21
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,364.16,264.51
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,304.0,213.91
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,244.21,163.44
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,185.47,115.24
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,131.45,73.75
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,79.62,41.35
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,40.1,28.18
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,32.49,21.41
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,24.52,12.97
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,41.11,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,115.67,59.02
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,202.81,154.63
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,298.06,235.72
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,376.36,301.37
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,461.12,369.79
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,525.46,419.94
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,591.94,469.89
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,471.14,372.99
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,295.5,231.16
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,352.79,275.38
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,398.35,309.5
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,529.55,409.44
