Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,652.62,499.8
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,642.27,488.04
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,628.4,474.59
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,684.09,514.34
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,752.28,561.33
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,855.03,636.09
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,935.3,688.95
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,869.3,643.86
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,783.25,581.19
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,845.94,628.68
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,884.37,654.14
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,810.53,603.83
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,726.03,541.57
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,753.8,565.1
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,759.08,570.05
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,665.68,501.65
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,574.29,432.6
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,556.07,421.16
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,530.58,403.21
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,504.14,382.75
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,466.46,352.44
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,407.84,304.78
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,351.55,257.86
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,293.69,209.11
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,238.47,162.14
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,181.81,115.75
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,130.43,76.41
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,80.54,44.68
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,43.0,30.87
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,34.58,23.24
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,24.42,12.5
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,14.77,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,22.23,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,59.42,25.19
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,143.59,108.83
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,223.81,178.1
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,301.62,243.79
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,376.9,305.97
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,442.27,359.42
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,511.06,414.38
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,272.26,222.8
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,7.42,0.45
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,8.36,1.2
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,53.04,37.56
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,98.4,73.84
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,122.37,92.77
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,146.48,111.7
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,130.89,98.97
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,115.64,86.61
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,220.8,169.62
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,341.7,262.85
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,485.27,374.1
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,612.58,470.08
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,677.85,520.74
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,736.48,566.04
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,794.37,611.6
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,833.36,639.52
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,697.46,537.6
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,568.13,436.04
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,638.95,494.62
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,682.35,530.66
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,633.64,493.73
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,583.63,455.14
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,433.28,336.8
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,310.42,239.95
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,318.72,245.78
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,311.05,236.51
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,285.85,210.19
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,241.44,165.92
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,183.35,116.81
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,130.01,74.94
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,77.31,41.1
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,37.88,26.86
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,30.14,19.74
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,22.0,10.34
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,12.87,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,73.46,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,183.61,81.47
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,280.93,222.26
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,383.89,314.74
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,462.36,383.32
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,545.8,452.62
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,611.65,505.55
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,678.7,555.55
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,728.84,591.46
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,784.26,630.57
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,830.02,659.88
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,873.65,687.24
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,909.64,708.98
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,942.65,728.35
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,967.44,741.49
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,988.59,752.05
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,1002.44,757.96
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,1012.32,761.33
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,1015.94,762.09
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,1015.41,760.28
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,1007.97,752.6
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,996.43,742.44
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,978.82,730.28
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,957.27,715.67
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,929.64,695.75
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,898.38,673.53
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,861.54,648.87
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,821.52,621.98
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,776.38,590.24
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,728.68,556.4
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,677.12,519.18
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,623.71,479.47
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,565.63,434.13
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,506.67,386.72
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,445.04,335.66
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,383.66,283.3
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,319.48,227.77
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,257.11,173.11
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,191.21,117.53
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,131.66,70.79
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,73.85,34.93
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,32.27,22.38
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,26.27,16.76
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,20.09,8.59
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,72.21,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,179.74,66.52
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,278.13,216.99
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,381.49,308.21
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,458.28,373.25
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,539.7,438.48
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,605.03,489.1
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,671.55,536.66
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,726.52,574.2
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,774.0,605.46
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,819.51,634.98
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,862.97,662.62
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,898.15,682.95
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,930.27,701.04
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,955.03,715.8
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,976.26,728.31
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,990.2,734.72
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,1000.21,738.74
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,1003.56,738.6
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1002.88,736.08
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,995.49,729.98
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,984.09,721.5
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,966.73,710.19
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,945.51,696.51
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,918.43,677.74
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,887.82,656.75
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,851.22,633.04
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,811.54,607.15
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,767.05,578.1
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,720.14,546.27
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,668.82,508.78
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,615.78,469.0
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,558.16,424.82
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,499.97,378.71
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,438.88,329.42
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,376.82,277.68
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,313.17,222.98
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,251.72,169.51
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,189.02,117.02
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,130.84,71.85
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,74.83,37.55
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,33.08,23.05
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,26.44,16.84
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,19.49,7.4
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,37.34,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,104.21,27.14
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,193.7,150.04
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,285.19,231.65
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,357.34,294.3
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,434.62,358.76
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,504.03,415.13
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,576.6,471.87
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,456.28,372.49
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,281.47,227.47
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,380.1,307.21
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,483.96,387.44
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,468.16,372.02
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,463.21,365.29
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,571.72,448.47
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,668.5,520.47
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,593.53,460.45
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,501.77,388.22
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,432.15,334.25
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,376.52,290.15
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,677.15,524.4
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,923.57,697.65
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,852.05,646.14
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,765.2,582.0
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,703.15,536.13
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,635.96,486.03
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,717.32,550.66
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,767.25,589.09
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,583.29,449.91
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,413.14,317.02
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,516.52,400.48
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,579.53,449.03
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,524.76,405.08
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,469.56,360.27
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,410.95,311.84
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,353.38,262.96
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,291.68,209.74
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,234.17,159.64
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,175.93,111.18
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,122.92,70.3
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,71.63,38.58
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,37.58,26.89
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,29.31,19.14
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.6,7.07
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,11.91,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,5.24,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,10.2,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,26.48,15.58
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,44.04,30.94
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,65.36,49.11
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,86.26,66.64
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,108.33,84.66
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,130.53,102.36
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,238.58,190.65
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,355.54,282.28
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,334.46,262.76
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,296.84,231.13
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,288.25,223.1
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,279.21,214.67
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,244.16,187.17
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,223.09,170.38
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,219.86,167.29
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,216.74,164.29
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,221.59,167.85
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,226.43,171.4
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,417.17,316.57
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,583.32,436.14
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,736.84,549.65
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,857.21,633.52
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,738.51,548.7
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,619.29,460.39
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,591.81,441.77
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,563.79,422.0
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,619.46,466.26
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,651.4,491.84
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,603.87,456.53
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,554.81,419.8
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,501.09,378.7
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,447.68,336.7
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,391.48,292.1
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,336.88,247.43
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,279.64,199.55
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,225.53,153.91
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,171.29,110.05
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,123.0,73.86
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,74.76,43.86
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,44.16,31.79
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,32.62,21.36
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,20.59,5.57
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,12.39,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,21.82,11.82
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,35.69,24.11
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,54.13,39.92
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,72.29,55.27
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,90.29,70.16
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,108.19,84.67
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,279.66,226.84
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,456.63,365.19
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,465.3,368.8
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,456.86,360.54
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,487.69,382.24
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,517.82,402.9
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,611.91,472.89
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,706.95,541.23
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,691.47,527.24
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,686.81,521.54
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,738.18,557.81
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,775.66,583.82
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,747.17,560.83
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,707.01,530.51
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,676.55,508.32
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,645.63,485.67
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,649.86,489.02
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,651.02,489.89
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,641.82,483.68
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,622.16,470.17
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,598.84,454.1
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,572.15,435.22
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,541.37,412.63
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,506.72,386.52
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,447.9,341.33
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,393.86,299.29
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,337.75,255.63
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,285.02,214.05
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,241.85,178.59
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,200.35,144.25
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,157.01,109.15
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,115.94,77.25
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,77.29,51.01
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,48.56,35.77
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,34.06,22.6
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,19.08,3.3
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,10.96,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,31.94,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,88.76,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,184.84,139.12
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,282.66,225.43
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,359.77,290.81
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,443.33,358.61
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,508.83,410.26
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,576.73,461.81
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,631.63,501.13
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,686.57,539.21
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,583.33,457.83
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,441.74,345.0
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,646.95,502.33
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,839.6,635.4
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,865.08,647.74
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,887.55,659.33
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,737.82,552.65
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,554.79,415.32
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,612.6,457.73
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,655.5,487.81
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,795.52,589.12
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,901.2,657.32
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,885.37,645.84
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,866.11,633.4
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,742.43,548.89
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,606.11,449.27
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,500.29,373.39
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,402.87,301.48
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,411.34,308.22
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,410.41,307.52
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,505.82,381.15
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,561.78,422.27
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,506.11,379.23
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,451.26,336.34
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,393.47,290.58
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,337.92,245.1
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,279.5,196.18
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,223.87,149.23
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,167.56,103.9
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,116.73,66.12
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,68.04,37.09
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,38.18,26.68
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,28.45,17.69
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,17.42,0.73
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.05,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,64.5,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,163.59,121.43
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,254.01,201.55
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,329.72,265.69
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,416.83,336.26
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,483.55,387.97
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,552.83,439.21
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,611.57,479.4
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,670.93,517.12
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,717.4,545.28
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,762.69,571.76
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,799.41,590.5
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,829.51,604.37
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,856.04,622.27
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,879.63,638.34
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,895.43,648.94
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,907.88,657.38
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,710.82,524.38
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,487.13,361.39
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,718.4,534.33
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,909.88,661.97
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,894.24,650.26
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,875.11,638.46
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,849.82,621.43
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,821.32,602.34
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,787.95,580.77
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,751.82,557.27
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,709.84,529.91
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,665.68,498.89
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,618.2,464.53
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,567.45,426.87
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,511.79,384.43
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,456.68,341.12
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,398.9,295.07
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,342.24,248.43
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,281.06,197.03
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,224.32,148.86
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,167.1,102.53
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,115.23,63.93
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,65.3,34.55
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,35.63,24.49
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,26.73,16.21
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,17.33,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,10.01,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.1,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,108.2,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,211.56,155.6
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,314.52,246.6
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,394.05,312.52
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,480.25,380.45
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,546.14,433.22
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,610.49,482.74
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,667.89,523.6
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,725.12,563.2
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,770.72,592.85
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,814.55,620.84
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,850.16,641.6
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,875.78,655.41
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,901.09,671.17
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,923.14,684.81
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,795.36,596.01
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,629.38,472.36
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,806.43,604.05
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,950.17,698.43
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,810.52,601.57
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,643.93,478.69
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,788.7,587.54
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,895.63,659.28
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,723.18,538.49
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,533.02,397.28
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,527.41,394.88
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,526.8,394.77
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,618.34,465.75
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,676.42,509.96
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,626.29,472.57
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,574.76,433.93
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,519.8,391.62
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,464.11,347.46
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,404.85,299.81
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,346.49,251.35
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,285.65,199.69
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,227.47,149.9
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,168.75,102.0
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,112.69,60.05
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,61.27,30.53
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,32.21,21.68
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,24.09,14.01
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,15.52,0.0
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,9.05,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,75.65,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,196.72,144.01
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,300.41,237.54
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,381.08,306.16
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,468.81,377.45
