Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,426.17,335.93
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,369.54,286.69
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,314.28,237.47
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,254.96,184.15
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,199.72,134.65
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,144.0,88.32
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,94.58,51.75
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,47.31,25.32
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,26.44,16.57
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,12.96,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,115.67,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,281.87,205.83
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,369.37,307.84
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,463.39,394.72
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,533.29,458.23
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,600.44,516.88
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,657.12,561.97
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,713.8,605.25
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,760.63,639.36
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,805.75,671.29
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,841.71,695.78
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,874.88,717.85
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,899.95,732.97
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,921.61,745.45
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,936.22,753.07
2016,11,19,11,0,1002.0,66.0,4.9,12.0,667.0,947.01,757.99
2016,11,19,11,15,1007.0,67.0,4.8,12.5,685.0,951.72,758.24
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,952.4,755.77
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,945.21,747.82
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,934.04,737.27
2016,11,19,12,15,1013.0,70.0,4.4,14.0,723.0,917.35,724.4
2016,11,19,12,30,1013.0,70.0,4.3,14.0,724.0,896.83,708.97
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.5,870.61,688.65
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,840.86,666.08
2016,11,19,13,15,1003.0,69.5,4.15,15.0,690.5,805.37,640.62
2016,11,19,13,30,998.0,69.0,4.1,15.0,674.0,766.82,612.87
2016,11,19,13,45,990.0,68.0,4.05,15.0,649.0,722.9,580.33
2016,11,19,14,0,982.0,67.0,4.0,15.0,624.0,676.57,543.79
2016,11,19,14,15,971.0,65.5,3.9,15.0,591.5,625.8,502.88
2016,11,19,14,30,960.0,64.0,3.8,15.0,559.0,573.37,459.66
2016,11,19,14,45,938.5,64.5,3.75,15.0,519.0,516.62,411.96
2016,11,19,15,0,917.0,65.0,3.7,15.0,479.0,459.71,362.81
2016,11,19,15,15,893.5,62.5,3.6,14.5,433.5,399.21,310.04
2016,11,19,15,30,870.0,60.0,3.5,14.0,388.0,339.49,256.46
2016,11,19,15,45,836.5,56.5,3.4,14.0,338.0,276.1,198.87
2016,11,19,16,0,803.0,53.0,3.3,14.0,288.0,216.2,144.53
2016,11,19,16,15,749.0,48.0,2.85,13.0,236.0,154.82,92.55
2016,11,19,16,30,695.0,43.0,2.4,12.0,184.0,99.18,50.88
2016,11,19,16,45,602.0,36.0,1.95,11.0,133.0,46.68,22.89
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,24.94,15.69
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,12.14,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.0,11.5,1.05,2.5,30.0,109.2,0.0
2016,11,20,7,30,464.0,23.0,1.1,3.0,60.0,266.66,188.23
2016,11,20,7,45,570.5,30.5,1.2,4.0,109.5,355.27,291.65
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,449.95,375.96
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,520.09,436.57
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,592.88,496.06
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,643.65,533.93
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,699.39,573.4
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,745.77,605.92
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,790.57,636.53
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.5,826.35,660.46
2016,11,20,10,0,943.0,65.0,2.3,12.0,536.0,859.45,682.15
2016,11,20,10,15,954.5,66.5,2.3,12.5,569.5,884.79,697.13
2016,11,20,10,30,966.0,68.0,2.3,13.0,603.0,906.78,709.74
2016,11,20,10,45,973.0,69.5,2.3,13.5,629.0,921.4,717.22
2016,11,20,11,0,980.0,71.0,2.3,14.0,655.0,932.26,722.26
2016,11,20,11,15,984.5,71.5,2.3,14.0,672.5,935.92,723.82
2016,11,20,11,30,989.0,72.0,2.3,14.0,690.0,935.68,722.95
2016,11,20,11,45,992.0,71.5,2.3,14.5,699.5,929.04,716.54
2016,11,20,12,0,995.0,71.0,2.3,15.0,709.0,918.49,707.7
2016,11,20,12,15,995.0,71.0,2.3,15.0,709.5,902.16,696.38
2016,11,20,12,30,995.0,71.0,2.3,15.0,710.0,882.07,682.61
2016,11,20,12,45,991.5,71.0,2.35,15.5,702.0,855.57,663.66
2016,11,20,13,0,988.0,71.0,2.4,16.0,694.0,825.67,642.38
2016,11,20,13,15,983.0,70.5,2.4,16.0,677.0,790.88,618.43
2016,11,20,13,30,978.0,70.0,2.4,16.0,660.0,753.1,592.24
2016,11,20,13,45,969.0,69.5,2.45,16.5,635.5,709.91,560.37
2016,11,20,14,0,960.0,69.0,2.5,17.0,611.0,664.43,524.86
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.5,614.41,485.85
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,562.83,444.54
2016,11,20,14,45,918.5,65.0,2.55,17.0,507.0,507.14,398.97
2016,11,20,15,0,900.0,64.0,2.6,17.0,468.0,451.08,351.64
2016,11,20,15,15,876.5,61.5,2.5,16.5,423.5,391.6,300.51
2016,11,20,15,30,853.0,59.0,2.4,16.0,379.0,332.91,248.62
2016,11,20,15,45,818.5,55.5,2.35,16.0,330.0,270.33,192.63
2016,11,20,16,0,784.0,52.0,2.3,16.0,281.0,211.35,139.87
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.5,151.65,90.08
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,97.69,50.12
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.5,45.88,22.37
2016,11,20,17,0,489.0,28.0,1.3,11.0,79.0,23.96,14.73
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.5,11.68,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,90.65,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,223.54,150.73
2016,11,21,7,45,484.5,33.0,2.55,8.0,99.5,311.8,254.37
2016,11,21,8,0,593.0,42.0,2.9,9.0,146.0,405.49,338.63
2016,11,21,8,15,655.0,47.5,2.85,9.5,195.5,475.12,399.79
2016,11,21,8,30,717.0,53.0,2.8,10.0,245.0,547.65,460.37
2016,11,21,8,45,755.5,57.0,2.75,11.0,293.0,604.74,504.62
2016,11,21,9,0,794.0,61.0,2.7,12.0,341.0,662.02,545.9
2016,11,21,9,15,819.5,63.5,3.1,13.0,385.5,707.43,578.77
2016,11,21,9,30,845.0,66.0,3.5,14.0,430.0,751.39,609.82
2016,11,21,9,45,862.0,68.5,3.95,15.5,468.5,780.02,627.89
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,812.8,649.0
2016,11,21,10,15,891.0,73.0,4.45,17.5,539.5,838.09,664.96
2016,11,21,10,30,903.0,75.0,4.5,18.0,572.0,860.29,678.67
2016,11,21,10,45,909.5,76.5,4.6,18.5,596.5,873.91,686.58
2016,11,21,11,0,916.0,78.0,4.7,19.0,621.0,884.03,692.12
2016,11,21,11,15,921.0,79.0,4.7,19.0,638.0,888.67,694.56
2016,11,21,11,30,926.0,80.0,4.7,19.0,655.0,889.65,694.59
2016,11,21,11,45,929.0,79.5,4.7,19.5,664.0,883.49,688.35
2016,11,21,12,0,932.0,79.0,4.7,20.0,673.0,873.66,679.74
2016,11,21,12,15,931.0,79.0,4.7,20.0,673.5,857.48,668.09
2016,11,21,12,30,930.0,79.0,4.7,20.0,674.0,837.82,654.11
2016,11,21,12,45,925.5,79.0,4.7,20.5,665.5,812.05,634.56
2016,11,21,13,0,921.0,79.0,4.7,21.0,657.0,783.16,612.89
2016,11,21,13,15,914.5,78.5,4.7,21.0,640.5,749.31,588.84
2016,11,21,13,30,908.0,78.0,4.7,21.0,624.0,712.81,562.76
2016,11,21,13,45,897.5,77.0,4.7,21.5,599.5,670.69,530.04
2016,11,21,14,0,887.0,76.0,4.7,22.0,575.0,626.62,494.72
2016,11,21,14,15,874.0,74.5,4.65,22.0,544.0,578.9,456.74
2016,11,21,14,30,861.0,73.0,4.6,22.0,513.0,529.93,416.92
2016,11,21,14,45,835.5,73.0,4.55,22.0,474.0,476.09,372.34
2016,11,21,15,0,810.0,73.0,4.5,22.0,435.0,421.79,326.35
2016,11,21,15,15,784.0,70.0,4.3,21.5,392.5,365.13,277.84
2016,11,21,15,30,758.0,67.0,4.1,21.0,350.0,309.78,229.36
2016,11,21,15,45,719.0,63.0,3.95,21.0,303.0,251.66,178.08
2016,11,21,16,0,680.0,59.0,3.8,21.0,256.0,196.96,130.08
2016,11,21,16,15,622.0,53.5,3.35,20.0,208.0,140.0,83.49
2016,11,21,16,30,564.0,48.0,2.9,19.0,160.0,90.88,47.7
2016,11,21,16,45,467.0,39.5,2.5,18.5,114.5,44.49,22.56
2016,11,21,17,0,370.0,31.0,2.1,18.0,69.0,24.71,14.77
2016,11,21,17,15,185.0,15.5,2.15,17.5,34.5,12.15,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,2.95,16.0,2.5,2.38,0.0
2016,11,22,7,30,0.0,5.0,3.0,16.0,5.0,4.62,0.0
2016,11,22,7,45,0.0,11.0,3.15,16.5,11.0,10.18,2.69
2016,11,22,8,0,0.0,17.0,3.3,17.0,17.0,15.75,7.55
2016,11,22,8,15,0.0,23.0,3.45,17.0,23.0,21.32,12.41
2016,11,22,8,30,0.0,29.0,3.6,17.0,29.0,26.9,17.22
2016,11,22,8,45,0.0,35.5,3.75,17.5,35.5,32.95,22.31
2016,11,22,9,0,0.0,42.0,3.9,18.0,42.0,39.01,27.33
2016,11,22,9,15,0.0,65.5,4.25,18.5,65.5,60.93,45.56
2016,11,22,9,30,0.0,89.0,4.6,19.0,89.0,83.75,64.28
2016,11,22,9,45,2.0,126.0,5.0,19.5,127.0,123.2,96.47
2016,11,22,10,0,4.0,163.0,5.4,20.0,165.0,163.45,128.81
2016,11,22,10,15,2.0,160.5,5.55,20.0,161.5,157.89,123.92
2016,11,22,10,30,0.0,158.0,5.7,20.0,158.0,152.67,119.4
2016,11,22,10,45,1.0,165.0,5.85,20.5,165.5,160.09,124.98
2016,11,22,11,0,2.0,172.0,6.0,21.0,173.0,167.55,130.57
2016,11,22,11,15,1.0,167.0,5.95,21.0,167.5,161.03,125.14
2016,11,22,11,30,0.0,162.0,5.9,21.0,162.0,154.71,119.92
2016,11,22,11,45,19.5,214.0,5.85,21.5,226.5,223.75,175.2
2016,11,22,12,0,39.0,266.0,5.8,22.0,291.0,305.19,239.02
2016,11,22,12,15,19.5,193.5,5.65,22.0,206.0,201.3,156.79
2016,11,22,12,30,0.0,121.0,5.5,22.0,121.0,113.61,86.38
2016,11,22,12,45,48.5,207.0,5.4,22.0,237.5,243.18,190.97
2016,11,22,13,0,97.0,293.0,5.3,22.0,354.0,368.08,288.89
2016,11,22,13,15,48.5,208.5,5.1,22.0,239.0,240.23,188.17
2016,11,22,13,30,0.0,124.0,4.9,22.0,124.0,116.26,88.68
2016,11,22,13,45,0.0,89.5,4.75,22.0,89.5,83.4,62.4
2016,11,22,14,0,0.0,55.0,4.6,22.0,55.0,51.17,36.3
2016,11,22,14,15,0.0,86.5,4.35,22.0,86.5,80.58,60.37
2016,11,22,14,30,0.0,118.0,4.1,22.0,118.0,110.29,84.58
2016,11,22,14,45,29.5,152.5,3.95,22.0,165.5,159.15,124.25
2016,11,22,15,0,59.0,187.0,3.8,22.0,213.0,202.32,158.65
2016,11,22,15,15,53.5,169.0,3.6,22.0,191.0,178.81,139.71
2016,11,22,15,30,48.0,151.0,3.4,22.0,169.0,156.01,121.33
2016,11,22,15,45,39.5,131.5,3.2,22.0,145.0,131.81,101.77
2016,11,22,16,0,31.0,112.0,3.0,22.0,121.0,108.77,83.07
2016,11,22,16,15,21.0,91.5,2.75,21.5,97.0,85.85,64.6
2016,11,22,16,30,11.0,71.0,2.5,21.0,73.0,65.03,47.71
2016,11,22,16,45,5.5,50.0,2.25,20.5,51.0,45.11,31.17
2016,11,22,17,0,0.0,29.0,2.0,20.0,29.0,26.57,16.08
2016,11,22,17,15,0.0,14.5,2.0,19.5,14.5,13.46,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.0,11.5,3.75,8.5,23.0,78.14,0.0
2016,11,23,7,30,322.0,23.0,3.8,9.0,46.0,200.22,121.04
2016,11,23,7,45,447.5,32.0,3.9,9.5,92.0,295.66,239.31
2016,11,23,8,0,573.0,41.0,4.0,10.0,138.0,390.43,325.65
2016,11,23,8,15,639.5,47.0,4.2,10.5,188.0,462.21,389.79
2016,11,23,8,30,706.0,53.0,4.4,11.0,238.0,537.34,454.16
2016,11,23,8,45,752.5,56.0,4.6,12.0,287.5,598.08,503.46
2016,11,23,9,0,799.0,59.0,4.8,13.0,337.0,659.53,550.12
2016,11,23,9,15,827.0,62.0,4.8,13.5,382.0,707.5,585.12
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,747.63,613.27
2016,11,23,9,45,876.0,66.5,4.8,15.0,467.5,784.95,637.52
2016,11,23,10,0,897.0,68.0,4.8,16.0,508.0,820.02,659.58
2016,11,23,10,15,910.5,70.0,4.65,16.5,541.5,846.91,675.6
2016,11,23,10,30,924.0,72.0,4.5,17.0,575.0,870.71,689.14
2016,11,23,10,45,934.0,72.5,4.4,17.5,601.0,886.37,697.04
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,898.53,702.6
2016,11,23,11,15,949.5,74.0,4.15,18.0,645.0,903.79,704.67
2016,11,23,11,30,955.0,75.0,4.0,18.0,663.0,905.29,704.24
2016,11,23,11,45,960.0,74.5,3.9,18.5,673.0,900.79,698.69
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,892.48,690.68
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.5,877.26,679.04
2016,11,23,12,30,966.0,74.0,3.5,19.0,686.0,858.38,665.01
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.5,833.41,645.85
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,805.08,624.5
2016,11,23,13,15,957.0,72.5,3.15,20.0,655.5,771.37,600.32
2016,11,23,13,30,952.0,72.0,3.0,20.0,640.0,734.76,574.07
2016,11,23,13,45,944.5,71.0,2.95,20.0,616.0,693.26,543.63
2016,11,23,14,0,937.0,70.0,2.9,20.0,592.0,649.45,509.91
2016,11,23,14,15,925.0,68.5,2.8,20.0,560.5,600.45,471.36
2016,11,23,14,30,913.0,67.0,2.7,20.0,529.0,549.98,430.77
2016,11,23,14,45,895.5,65.5,2.6,20.0,491.0,495.7,386.19
2016,11,23,15,0,878.0,64.0,2.5,20.0,453.0,441.02,340.06
2016,11,23,15,15,854.0,61.0,2.35,19.5,409.0,382.29,290.09
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,323.68,238.9
2016,11,23,15,45,795.0,55.0,2.05,19.0,317.5,263.86,185.84
2016,11,23,16,0,760.0,52.0,1.9,19.0,270.0,206.85,135.41
2016,11,23,16,15,705.0,47.0,1.65,18.0,219.5,148.12,86.94
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,95.23,48.13
2016,11,23,16,45,555.5,34.5,1.2,16.5,121.0,45.0,21.31
2016,11,23,17,0,461.0,27.0,1.0,16.0,73.0,23.07,13.48
2016,11,23,17,15,230.5,13.5,1.0,15.5,36.5,11.28,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.0,12.0,1.1,8.5,21.5,69.99,0.0
2016,11,24,7,30,282.0,24.0,1.2,9.0,43.0,180.73,100.58
2016,11,24,7,45,388.5,35.5,1.35,10.0,86.0,268.63,214.42
2016,11,24,8,0,495.0,47.0,1.5,11.0,129.0,358.49,294.34
2016,11,24,8,15,564.5,54.5,1.45,11.5,177.5,429.94,355.73
2016,11,24,8,30,634.0,62.0,1.4,12.0,226.0,505.41,417.38
2016,11,24,8,45,673.0,68.0,1.4,12.5,272.5,561.8,461.61
2016,11,24,9,0,712.0,74.0,1.4,13.0,319.0,618.75,504.03
2016,11,24,9,15,742.5,78.0,1.6,14.0,363.0,662.72,535.05
2016,11,24,9,30,773.0,82.0,1.8,15.0,407.0,710.34,568.06
2016,11,24,9,45,792.5,86.0,2.0,16.0,446.0,747.9,592.99
2016,11,24,10,0,812.0,90.0,2.2,17.0,485.0,783.24,615.98
2016,11,24,10,15,827.0,92.0,2.2,17.5,517.5,810.03,632.23
2016,11,24,10,30,842.0,94.0,2.2,18.0,550.0,833.95,646.4
2016,11,24,10,45,849.5,96.5,2.25,18.5,575.0,849.06,654.82
2016,11,24,11,0,857.0,99.0,2.3,19.0,600.0,860.82,661.09
2016,11,24,11,15,863.5,100.5,2.35,19.5,617.5,867.14,663.72
2016,11,24,11,30,870.0,102.0,2.4,20.0,635.0,869.95,664.12
2016,11,24,11,45,878.0,100.5,2.45,20.5,645.5,867.01,660.75
2016,11,24,12,0,886.0,99.0,2.5,21.0,656.0,860.47,655.12
2016,11,24,12,15,886.0,99.0,2.55,21.0,657.0,845.49,645.08
2016,11,24,12,30,886.0,99.0,2.6,21.0,658.0,827.12,632.84
2016,11,24,12,45,881.5,99.0,2.7,21.5,650.0,801.96,615.07
2016,11,24,13,0,877.0,99.0,2.8,22.0,642.0,773.82,595.23
2016,11,24,13,15,870.5,98.0,2.85,22.0,626.5,740.31,572.39
2016,11,24,13,30,864.0,97.0,2.9,22.0,611.0,704.28,547.13
2016,11,24,13,45,851.5,96.5,2.95,22.5,586.5,662.56,515.21
2016,11,24,14,0,839.0,96.0,3.0,23.0,562.0,619.14,481.5
2016,11,24,14,15,825.0,94.0,2.9,23.0,531.5,571.89,444.71
2016,11,24,14,30,811.0,92.0,2.8,23.0,501.0,523.63,406.32
2016,11,24,14,45,790.0,89.5,2.75,23.0,463.5,470.8,363.67
2016,11,24,15,0,769.0,87.0,2.7,23.0,426.0,418.2,320.08
2016,11,24,15,15,741.0,83.0,2.5,22.5,384.0,361.17,272.4
2016,11,24,15,30,713.0,79.0,2.3,22.0,342.0,306.35,225.4
2016,11,24,15,45,667.0,75.0,2.15,22.0,295.0,248.72,175.76
2016,11,24,16,0,621.0,71.0,2.0,22.0,248.0,195.34,130.02
2016,11,24,16,15,559.0,63.5,1.75,21.0,200.5,140.9,86.34
2016,11,24,16,30,497.0,56.0,1.5,20.0,153.0,93.33,51.93
2016,11,24,16,45,392.5,45.5,1.25,19.0,108.0,48.89,27.14
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,28.75,17.94
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,13.82,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.5,0.55,14.5,18.0,45.38,0.0
2016,11,25,7,30,162.0,25.0,0.6,15.0,36.0,125.4,60.15
2016,11,25,7,45,272.0,39.0,0.65,15.5,76.0,212.28,164.67
2016,11,25,8,0,382.0,53.0,0.7,16.0,116.0,300.84,241.22
2016,11,25,8,15,455.0,62.5,0.95,16.5,161.5,372.42,301.99
2016,11,25,8,30,528.0,72.0,1.2,17.0,207.0,448.34,364.23
2016,11,25,8,45,264.0,55.0,1.45,17.5,122.5,260.22,214.63
2016,11,25,9,0,0.0,38.0,1.7,18.0,38.0,35.28,24.1
2016,11,25,9,15,0.0,83.0,1.85,18.0,83.0,78.28,60.17
2016,11,25,9,30,0.0,128.0,2.0,18.0,128.0,125.43,98.89
2016,11,25,9,45,0.0,73.5,2.15,18.5,73.5,68.41,51.48
2016,11,25,10,0,0.0,19.0,2.3,19.0,19.0,17.64,9.11
2016,11,25,10,15,0.0,41.5,2.4,19.0,41.5,38.57,26.53
2016,11,25,10,30,0.0,64.0,2.5,19.0,64.0,59.56,43.8
2016,11,25,10,45,0.0,45.5,2.65,19.0,45.5,42.32,29.48
2016,11,25,11,0,0.0,27.0,2.8,19.0,27.0,25.1,15.19
2016,11,25,11,15,0.0,87.5,2.85,19.0,87.5,81.54,61.6
2016,11,25,11,30,0.0,148.0,2.9,19.0,148.0,140.76,109.46
2016,11,25,11,45,4.0,175.0,3.0,19.5,177.5,170.99,133.41
2016,11,25,12,0,8.0,202.0,3.1,20.0,207.0,201.26,157.18
2016,11,25,12,15,10.0,209.5,3.15,20.0,216.0,209.91,163.98
2016,11,25,12,30,12.0,217.0,3.2,20.0,225.0,218.44,170.75
2016,11,25,12,45,19.5,230.5,3.25,20.0,243.0,237.15,185.72
2016,11,25,13,0,27.0,244.0,3.3,20.0,261.0,255.38,200.26
2016,11,25,13,15,26.0,238.5,3.3,19.5,255.0,247.74,194.68
2016,11,25,13,30,25.0,233.0,3.3,19.0,249.0,240.17,189.22
2016,11,25,13,45,12.5,162.5,3.35,19.0,170.5,161.44,126.51
2016,11,25,14,0,0.0,92.0,3.4,19.0,92.0,85.76,65.15
2016,11,25,14,15,40.5,156.5,3.45,18.5,177.0,173.38,137.46
2016,11,25,14,30,81.0,221.0,3.5,18.0,262.0,255.47,203.81
2016,11,25,14,45,66.5,201.5,3.55,18.0,233.5,224.36,178.68
2016,11,25,15,0,52.0,182.0,3.6,18.0,205.0,194.84,154.98
2016,11,25,15,15,42.0,166.5,3.6,17.5,184.0,172.43,137.17
2016,11,25,15,30,32.0,151.0,3.6,17.0,163.0,151.15,120.13
2016,11,25,15,45,172.5,138.5,3.6,17.0,189.0,174.2,134.7
2016,11,25,16,0,313.0,126.0,3.6,17.0,215.0,180.24,132.78
2016,11,25,16,15,259.0,107.0,3.5,16.5,171.5,134.22,95.7
2016,11,25,16,30,205.0,88.0,3.4,16.0,128.0,94.43,65.39
2016,11,25,16,45,145.5,64.0,3.35,15.5,88.0,56.97,38.87
2016,11,25,17,0,86.0,40.0,3.3,15.0,48.0,33.36,21.92
2016,11,25,17,15,43.0,20.0,3.25,14.5,24.0,17.27,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,57.0,12.5,2.45,9.5,16.0,35.36,0.0
2016,11,26,7,30,114.0,25.0,2.6,10.0,32.0,102.43,42.76
2016,11,26,7,45,217.0,42.0,2.8,10.5,71.0,188.83,149.41
2016,11,26,8,0,320.0,59.0,3.0,11.0,110.0,274.02,226.31
2016,11,26,8,15,390.5,71.5,2.95,11.5,155.0,342.72,286.82
2016,11,26,8,30,461.0,84.0,2.9,12.0,200.0,416.56,349.45
2016,11,26,8,45,514.0,91.5,2.9,12.5,245.5,476.5,398.77
2016,11,26,9,0,567.0,99.0,2.9,13.0,291.0,542.86,451.32
2016,11,26,9,15,601.0,105.5,2.85,13.5,333.0,592.66,489.0
2016,11,26,9,30,635.0,112.0,2.8,14.0,375.0,642.02,525.26
2016,11,26,9,45,562.0,137.5,2.8,15.0,386.5,623.26,506.5
2016,11,26,10,0,489.0,163.0,2.8,16.0,398.0,604.31,487.8
2016,11,26,10,15,384.5,199.0,2.65,16.5,391.5,553.19,444.55
2016,11,26,10,30,280.0,235.0,2.5,17.0,385.0,511.28,408.02
2016,11,26,10,45,276.5,250.0,2.45,17.5,404.0,525.6,417.15
2016,11,26,11,0,273.0,265.0,2.4,18.0,423.0,538.55,424.86
2016,11,26,11,15,139.5,229.0,2.3,18.0,310.0,368.0,292.06
2016,11,26,11,30,6.0,193.0,2.2,18.0,197.0,191.67,150.12
2016,11,26,11,45,6.5,196.0,2.15,18.5,200.0,194.55,152.44
2016,11,26,12,0,7.0,199.0,2.1,19.0,203.0,197.43,154.34
2016,11,26,12,15,3.5,178.5,2.05,19.0,180.5,173.35,135.08
2016,11,26,12,30,0.0,158.0,2.0,19.0,158.0,149.85,116.28
2016,11,26,12,45,30.0,215.5,1.95,19.5,234.0,238.05,186.75
2016,11,26,13,0,60.0,273.0,1.9,20.0,310.0,319.49,249.68
2016,11,26,13,15,37.5,243.0,1.85,20.0,266.0,268.5,209.61
2016,11,26,13,30,15.0,213.0,1.8,20.0,222.0,213.48,166.49
2016,11,26,13,45,7.5,187.0,1.8,20.5,191.5,182.12,141.68
2016,11,26,14,0,0.0,161.0,1.8,21.0,161.0,151.75,117.47
2016,11,26,14,15,0.0,137.0,1.75,20.5,137.0,128.53,99.38
2016,11,26,14,30,0.0,113.0,1.7,20.0,113.0,105.6,81.27
2016,11,26,14,45,10.5,139.5,1.7,20.0,144.0,135.56,105.83
2016,11,26,15,0,21.0,166.0,1.7,20.0,175.0,164.22,129.01
2016,11,26,15,15,16.5,150.5,1.65,19.5,157.0,146.35,114.94
2016,11,26,15,30,12.0,135.0,1.6,19.0,139.0,129.02,101.28
2016,11,26,15,45,6.5,117.0,1.6,19.0,119.5,109.72,85.71
2016,11,26,16,0,1.0,99.0,1.6,19.0,100.0,91.17,70.62
2016,11,26,16,15,0.5,79.5,1.4,18.5,80.0,72.82,55.42
2016,11,26,16,30,0.0,60.0,1.2,18.0,60.0,54.78,40.19
2016,11,26,16,45,0.0,42.0,1.0,17.5,42.0,38.38,26.11
2016,11,26,17,0,0.0,24.0,0.8,17.0,24.0,22.29,12.66
2016,11,26,17,15,0.0,12.0,0.85,16.5,12.0,11.13,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,11.5,2.45,12.0,16.5,45.75,0.0
2016,11,27,7,30,170.0,23.0,2.7,12.0,33.0,123.99,42.48
2016,11,27,7,45,273.5,37.5,2.95,12.5,72.0,210.41,164.91
2016,11,27,8,0,377.0,52.0,3.2,13.0,111.0,295.06,241.89
2016,11,27,8,15,188.5,55.5,3.5,13.5,85.0,188.08,155.99
2016,11,27,8,30,0.0,59.0,3.8,14.0,59.0,55.87,42.1
2016,11,27,8,45,0.0,71.5,4.1,15.0,71.5,68.17,52.52
2016,11,27,9,0,0.0,84.0,4.4,16.0,84.0,80.45,62.62
2016,11,27,9,15,0.0,96.5,4.65,16.5,96.5,92.72,72.66
2016,11,27,9,30,0.0,109.0,4.9,17.0,109.0,105.0,82.57
2016,11,27,9,45,8.0,143.0,5.2,17.5,147.0,146.85,117.06
2016,11,27,10,0,16.0,177.0,5.5,18.0,185.0,189.38,151.56
2016,11,27,10,15,21.5,193.0,5.65,18.5,204.0,210.0,167.8
2016,11,27,10,30,27.0,209.0,5.8,19.0,223.0,230.7,184.0
2016,11,27,10,45,53.0,234.5,6.0,19.5,264.5,292.8,233.74
2016,11,27,11,0,79.0,260.0,6.2,20.0,306.0,342.53,272.97
2016,11,27,11,15,46.5,238.0,6.25,20.5,265.5,287.08,227.39
2016,11,27,11,30,14.0,216.0,6.3,21.0,225.0,222.47,174.55
2016,11,27,11,45,15.0,219.5,6.4,21.5,229.0,226.05,177.05
2016,11,27,12,0,16.0,223.0,6.5,22.0,233.0,229.62,179.48
2016,11,27,12,15,25.5,240.5,6.5,22.0,256.5,254.5,199.34
2016,11,27,12,30,35.0,258.0,6.5,22.0,280.0,289.47,226.98
2016,11,27,12,45,103.5,275.5,6.55,22.5,339.5,358.89,282.64
2016,11,27,13,0,172.0,293.0,6.6,23.0,399.0,433.42,341.02
2016,11,27,13,15,162.0,285.5,6.6,23.0,383.5,410.76,323.19
2016,11,27,13,30,152.0,278.0,6.6,23.0,368.0,388.35,305.72
2016,11,27,13,45,229.0,259.0,6.6,23.0,388.0,410.55,324.47
2016,11,27,14,0,306.0,240.0,6.6,23.0,408.0,432.9,342.59
2016,11,27,14,15,355.0,216.0,6.5,23.0,401.0,420.73,333.1
2016,11,27,14,30,404.0,192.0,6.4,23.0,394.0,408.67,323.04
2016,11,27,14,45,330.0,188.5,6.3,23.0,345.0,343.97,270.9
2016,11,27,15,0,256.0,185.0,6.2,23.0,296.0,290.42,227.56
2016,11,27,15,15,432.0,139.5,6.0,22.5,306.0,299.39,231.45
2016,11,27,15,30,608.0,94.0,5.8,22.0,316.0,288.29,216.01
2016,11,27,15,45,563.5,87.5,5.6,22.0,272.0,234.44,169.14
2016,11,27,16,0,519.0,81.0,5.4,22.0,228.0,184.86,126.43
2016,11,27,16,15,456.0,72.0,5.05,21.5,183.0,134.79,86.0
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,90.21,53.21
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,49.28,28.67
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,28.21,17.08
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,14.24,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,11.0,4.9,18.0,13.5,31.45,0.0
2016,11,28,7,30,103.0,22.0,5.0,18.0,27.0,91.04,20.03
2016,11,28,7,45,192.5,38.0,5.1,18.5,62.0,170.47,129.54
2016,11,28,8,0,282.0,54.0,5.2,19.0,97.0,245.53,197.09
2016,11,28,8,15,327.5,69.0,5.25,19.0,137.0,300.99,246.33
2016,11,28,8,30,373.0,84.0,5.3,19.0,177.0,359.51,296.67
2016,11,28,8,45,408.0,97.5,5.4,19.5,217.5,411.56,339.74
2016,11,28,9,0,443.0,111.0,5.5,20.0,258.0,464.82,382.45
2016,11,28,9,15,470.0,120.5,5.65,20.5,295.5,508.05,416.23
2016,11,28,9,30,497.0,130.0,5.8,21.0,333.0,551.22,449.19
2016,11,28,9,45,680.5,102.5,6.0,21.5,409.0,678.26,547.86
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,800.44,637.79
2016,11,28,10,15,880.5,77.0,6.3,22.0,519.5,822.52,652.66
2016,11,28,10,30,897.0,79.0,6.4,22.0,554.0,848.51,670.89
2016,11,28,10,45,914.0,78.5,6.5,22.5,582.5,868.77,683.58
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,885.75,693.94
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,892.56,697.29
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,895.68,698.14
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,893.36,695.46
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,887.24,690.25
2016,11,28,12,15,962.5,77.0,6.05,23.0,673.5,872.52,679.26
2016,11,28,12,30,963.0,77.0,6.0,23.0,675.0,854.17,665.83
2016,11,28,12,45,962.5,76.0,5.95,23.0,668.5,830.35,648.58
2016,11,28,13,0,962.0,75.0,5.9,23.0,662.0,803.13,628.94
2016,11,28,13,15,957.0,74.0,5.9,23.0,646.5,769.4,604.77
2016,11,28,13,30,952.0,73.0,5.9,23.0,631.0,732.77,578.41
2016,11,28,13,45,943.0,72.0,5.9,23.0,607.0,690.86,546.71
2016,11,28,14,0,934.0,71.0,5.9,23.0,583.0,646.74,511.99
2016,11,28,14,15,922.0,69.5,5.75,23.0,552.0,598.41,472.95
2016,11,28,14,30,910.0,68.0,5.6,23.0,521.0,548.6,431.93
2016,11,28,14,45,890.5,67.0,5.5,23.0,483.0,494.54,386.77
2016,11,28,15,0,871.0,66.0,5.4,23.0,445.0,440.24,340.32
2016,11,28,15,15,846.0,63.0,5.0,22.5,401.5,381.65,289.73
2016,11,28,15,30,821.0,60.0,4.6,22.0,358.0,323.96,238.83
2016,11,28,15,45,782.5,57.0,4.2,21.5,310.5,264.06,185.97
2016,11,28,16,0,744.0,54.0,3.8,21.0,263.0,207.33,136.15
2016,11,28,16,15,685.5,49.0,3.25,20.0,213.5,149.21,88.25
2016,11,28,16,30,627.0,44.0,2.7,19.0,164.0,97.31,50.08
