Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,523.5,36.0,2.15,18.0,116.0,47.68,22.98
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,22.19,12.5
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,10.93,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,56.36,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,145.55,19.42
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,246.55,192.07
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,346.69,284.25
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,420.0,349.31
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,497.96,415.26
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,552.29,459.99
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,612.42,506.59
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,662.55,542.44
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,711.76,576.51
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,748.75,600.54
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,783.45,622.45
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,811.14,639.68
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,835.96,654.71
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,853.98,663.53
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,861.79,665.15
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,868.52,667.98
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,871.72,668.42
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,870.52,664.91
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,865.66,659.05
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,851.91,648.78
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,834.65,636.3
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,812.66,619.46
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,787.3,600.46
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,754.58,577.85
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,719.08,553.26
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,678.61,523.64
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,635.89,491.51
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,588.55,456.06
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,539.86,418.48
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,487.27,375.99
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,433.14,331.08
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,375.88,282.75
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,319.78,234.19
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,260.78,182.64
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,204.84,133.9
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,147.32,87.4
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,96.29,50.21
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,46.13,22.06
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,23.12,13.25
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.39,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,68.32,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,166.78,0.0
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,271.17,214.02
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,376.81,314.8
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,450.12,382.34
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,527.29,450.33
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,589.73,502.9
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,653.12,552.59
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,696.0,584.31
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,743.65,618.86
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,783.21,646.24
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,820.65,671.44
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,849.95,689.49
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,876.15,704.9
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,894.01,714.28
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,908.33,721.06
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,914.91,723.66
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,917.63,723.63
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,914.15,718.36
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,906.74,710.6
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,892.56,699.81
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,874.56,686.49
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,850.68,667.85
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,823.23,646.85
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,789.48,622.83
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,752.64,596.54
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,710.75,564.43
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,666.34,528.75
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,616.85,490.41
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,565.67,449.59
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,510.84,403.84
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,455.57,356.44
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,395.93,304.7
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,336.99,252.19
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,275.65,196.79
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,216.84,143.81
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,155.17,92.01
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,100.27,50.64
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,47.97,21.62
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,22.28,12.95
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,10.9,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,60.22,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,152.53,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,253.69,198.71
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,351.85,292.46
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,424.62,358.01
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,497.29,420.66
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,557.1,469.41
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,617.63,515.83
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,667.1,551.98
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,715.56,586.4
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,753.4,612.33
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,789.07,636.26
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,816.35,654.07
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,833.82,664.68
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,850.67,673.99
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,864.21,680.92
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,870.75,684.38
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,873.73,685.49
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,870.66,681.19
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,863.97,674.54
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,849.59,664.18
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,831.74,651.51
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,808.58,633.95
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,782.21,614.22
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,749.55,591.12
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,714.16,565.97
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,673.87,534.22
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,631.54,500.34
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,586.44,465.47
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,537.72,426.82
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,484.56,382.79
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,431.15,337.33
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,374.3,288.34
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,318.65,239.15
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,260.11,186.86
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,204.64,137.46
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,148.21,90.51
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,96.23,51.4
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,48.26,23.99
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,24.1,14.31
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,11.86,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,12.06,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,43.56,29.12
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,71.62,55.2
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,104.02,84.14
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,136.83,113.2
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,166.88,139.17
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,197.47,165.05
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,207.96,173.02
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,217.8,180.22
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,239.52,197.16
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,261.25,213.78
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,303.04,247.88
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,345.18,281.82
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,168.84,137.11
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.29,2.17
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,122.4,97.02
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,244.24,196.2
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,177.54,141.57
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,113.86,89.09
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,76.41,58.2
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,40.01,27.91
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,107.44,84.02
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,177.35,141.29
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,98.63,76.72
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,23.24,13.91
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,65.17,49.13
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,107.64,84.55
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,93.34,72.78
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,79.17,61.1
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,79.17,61.26
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,79.17,61.41
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,71.2,54.96
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,63.26,48.45
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,54.39,40.98
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,45.53,33.42
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,36.21,25.43
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,26.91,17.33
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,19.01,10.33
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,11.11,3.54
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.91,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.7,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,9.72,2.06
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,15.75,7.8
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,23.18,14.49
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,30.62,21.15
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,37.61,27.34
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,44.59,33.45
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,86.77,70.03
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,132.26,108.93
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,66.07,51.79
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,8.35,1.62
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,87.56,70.21
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,174.64,144.05
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,109.68,88.5
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,50.24,37.52
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,79.19,62.18
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,109.17,87.5
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,104.18,83.2
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,99.26,79.0
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,87.67,69.17
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,76.41,59.63
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,131.03,105.91
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,186.85,152.67
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,169.87,138.42
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,153.28,124.58
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,104.82,83.93
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,57.7,43.97
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,60.95,46.87
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,64.21,49.77
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,43.22,31.81
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,22.27,13.74
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,19.95,11.76
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,17.62,9.77
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,15.29,7.75
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,12.97,5.72
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,10.19,3.26
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,7.4,0.78
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,5.09,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.77,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.39,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.43,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.86,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,8.79,1.24
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,14.82,6.99
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,22.25,13.67
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,29.69,20.33
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,37.14,26.87
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,44.6,33.31
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,25.98,17.05
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,7.42,0.81
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,16.7,8.86
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,26.0,16.84
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,57.21,43.61
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,88.95,70.56
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,100.71,80.35
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,112.48,90.12
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,157.35,127.78
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,202.88,165.56
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,179.91,146.18
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,157.59,127.41
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,135.9,109.35
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,114.7,91.62
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,124.36,99.78
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,134.02,107.93
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,104.41,83.12
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,75.46,58.75
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,57.24,43.26
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,39.05,27.76
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,128.84,104.32
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,217.32,178.42
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,158.87,129.55
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,107.39,86.35
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,96.45,77.42
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,85.57,68.41
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,73.83,58.42
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,62.16,48.36
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,50.12,37.91
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,38.1,27.32
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,26.46,16.9
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,14.83,6.8
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,7.41,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.86,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,9.26,1.54
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,15.75,7.82
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,24.12,15.36
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,32.49,22.89
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,40.4,29.87
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,48.33,36.73
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,54.86,42.37
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,61.39,47.94
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,85.82,68.74
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,111.15,89.95
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,99.77,80.05
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,88.97,70.74
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,115.79,93.27
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,142.93,115.77
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,176.85,143.93
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,210.92,171.88
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,207.68,168.64
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,204.55,165.69
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,166.36,134.23
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,129.37,103.56
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,165.64,133.89
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,201.93,163.86
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,215.43,175.13
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,228.45,186.06
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,134.83,108.59
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,45.57,33.3
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,70.76,54.85
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,96.18,76.48
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,81.06,63.81
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,66.07,51.2
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,59.53,45.73
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,52.99,40.22
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,146.28,110.07
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,200.07,139.9
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,145.76,93.44
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,98.04,56.52
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,52.02,27.84
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,25.01,15.31
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,12.3,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,105.15,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,234.93,172.64
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,339.72,281.37
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,415.47,351.94
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,495.71,423.39
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,558.76,478.36
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,623.01,531.68
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,672.06,570.93
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,720.09,608.59
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,752.03,631.76
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,788.14,657.95
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,815.82,676.43
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,840.55,692.5
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,857.58,702.6
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,871.2,710.19
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,751.92,617.67
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,598.01,491.09
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,397.13,327.14
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,192.89,155.12
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,187.43,150.79
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,182.1,146.36
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,206.17,166.02
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,229.87,185.19
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,190.98,153.29
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,153.35,122.33
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,128.41,101.93
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,103.85,81.71
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,118.15,93.96
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,132.41,106.23
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,102.78,81.62
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,73.54,57.13
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,66.06,51.03
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,58.59,44.85
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,151.22,114.04
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,204.26,143.34
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,148.89,96.06
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,100.27,58.32
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,54.21,30.19
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,28.93,18.58
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,13.84,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,74.23,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,191.94,138.74
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,291.64,241.76
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,366.2,309.79
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,446.18,379.18
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,506.73,429.06
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,568.77,477.68
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,618.93,515.27
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,668.67,550.53
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,703.21,572.29
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,740.27,595.38
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,769.38,613.69
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,795.85,629.86
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,558.42,450.05
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,275.08,220.94
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,282.45,227.54
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,289.75,232.48
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,409.81,328.08
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,526.72,416.11
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,395.09,313.52
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,268.54,213.22
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,384.29,306.73
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,492.76,389.5
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,468.6,370.16
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,436.43,345.97
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,369.99,293.76
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,302.26,240.22
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,224.71,178.93
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,149.3,118.24
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,137.76,109.33
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,126.34,100.24
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,239.65,188.23
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,307.63,231.06
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,251.75,181.92
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,199.37,136.65
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,145.83,93.36
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,99.02,58.11
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,54.46,30.43
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,27.89,17.61
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.42,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,8.58,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,42.83,26.37
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,76.91,61.06
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,113.07,94.7
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,158.98,136.65
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,195.19,169.47
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,232.59,202.75
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,189.78,163.85
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,145.52,123.11
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,321.07,280.45
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,495.72,431.96
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,517.53,448.6
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,537.48,463.82
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,374.58,321.71
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,199.54,166.8
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,205.74,172.31
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,211.97,177.74
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,193.94,162.04
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,176.41,146.81
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,229.5,192.64
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,293.1,246.78
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,274.18,230.53
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,247.13,207.53
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,284.25,240.12
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,310.87,263.65
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,301.48,255.88
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,291.61,247.69
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,302.14,257.14
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,303.21,258.16
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,260.94,221.58
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,218.45,184.86
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,194.17,163.61
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,170.54,142.73
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,145.21,120.18
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,120.53,98.06
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,94.69,75.33
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,70.34,54.1
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,48.13,35.26
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,29.2,19.55
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,15.08,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
