Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,91.29,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,215.68,151.94
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,327.41,276.57
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,397.26,344.35
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,478.93,418.66
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,337.6,297.68
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,128.28,109.33
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,148.1,126.84
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,168.09,143.91
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,232.72,200.21
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,287.99,247.3
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,305.03,260.4
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,321.87,273.24
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,334.34,282.27
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,346.51,290.95
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,488.86,409.22
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,605.11,501.62
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,605.98,499.24
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,605.2,496.48
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,577.42,472.74
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,549.23,448.92
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,451.58,369.46
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,359.63,293.79
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,319.23,261.34
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,280.64,229.82
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,270.26,221.65
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,259.75,213.21
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,430.08,354.47
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,546.4,443.02
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,338.83,276.65
2016,12,9,15,0,17.0,160.0,1.0,7.0,167.0,157.45,128.91
2016,12,9,15,15,13.5,145.5,1.0,6.5,150.5,141.1,116.19
2016,12,9,15,30,10.0,131.0,1.0,6.0,134.0,125.17,103.08
2016,12,9,15,45,351.0,96.5,1.05,6.0,194.0,190.05,148.01
2016,12,9,16,0,692.0,62.0,1.1,6.0,254.0,211.06,149.25
2016,12,9,16,15,632.0,56.0,1.0,5.5,206.0,154.39,99.89
2016,12,9,16,30,572.0,50.0,0.9,5.0,158.0,104.02,59.88
2016,12,9,16,45,472.0,40.5,0.85,4.5,112.5,55.21,28.97
2016,12,9,17,0,372.0,31.0,0.8,4.0,67.0,24.93,15.82
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.5,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,48.44,0.0
2016,12,10,7,45,221.0,27.5,1.15,2.5,50.5,162.62,108.15
2016,12,10,8,0,358.0,42.0,1.3,3.0,86.0,263.51,217.36
2016,12,10,8,15,445.0,52.0,1.35,3.0,131.5,340.22,288.1
2016,12,10,8,30,532.0,62.0,1.4,3.0,177.0,422.69,360.82
2016,12,10,8,45,587.0,69.0,1.45,3.5,223.0,486.31,414.88
2016,12,10,9,0,642.0,76.0,1.5,4.0,269.0,551.84,468.34
2016,12,10,9,15,679.0,81.0,1.6,4.5,313.0,603.61,509.28
2016,12,10,9,30,716.0,86.0,1.7,5.0,357.0,655.15,547.96
2016,12,10,9,45,741.5,90.0,1.85,5.5,396.0,696.05,577.82
2016,12,10,10,0,767.0,94.0,2.0,6.0,435.0,735.35,606.06
2016,12,10,10,15,409.5,153.0,2.05,6.0,336.5,525.63,439.18
2016,12,10,10,30,52.0,212.0,2.1,6.0,238.0,269.43,223.72
2016,12,10,10,45,44.0,217.5,2.15,6.5,240.5,267.1,221.75
2016,12,10,11,0,36.0,223.0,2.2,7.0,243.0,264.75,218.81
2016,12,10,11,15,22.0,209.0,2.3,7.0,221.5,223.82,184.5
2016,12,10,11,30,8.0,195.0,2.4,7.0,200.0,196.35,161.2
2016,12,10,11,45,11.0,204.0,2.5,7.5,211.0,207.45,170.16
2016,12,10,12,0,14.0,213.0,2.6,8.0,222.0,218.46,178.93
2016,12,10,12,15,7.0,189.5,2.65,8.0,194.5,187.88,153.38
2016,12,10,12,30,0.0,166.0,2.7,8.0,167.0,158.21,128.55
2016,12,10,12,45,0.0,160.5,2.75,8.5,161.0,152.5,123.66
2016,12,10,13,0,0.0,155.0,2.8,9.0,155.0,146.88,118.82
2016,12,10,13,15,0.0,140.0,2.8,9.0,140.0,132.04,106.52
2016,12,10,13,30,0.0,125.0,2.8,9.0,125.0,117.41,94.37
2016,12,10,13,45,0.0,99.0,2.85,9.5,99.0,92.43,73.29
2016,12,10,14,0,0.0,73.0,2.9,10.0,73.0,67.96,52.56
2016,12,10,14,15,0.0,69.5,2.9,10.0,69.5,64.69,49.88
2016,12,10,14,30,0.0,66.0,2.9,10.0,66.0,61.41,47.19
2016,12,10,14,45,0.0,63.5,2.95,10.0,63.5,59.07,45.3
2016,12,10,15,0,0.0,61.0,3.0,10.0,61.0,56.73,43.41
2016,12,10,15,15,0.0,55.0,2.95,9.5,55.0,51.13,38.77
2016,12,10,15,30,0.0,49.0,2.9,9.0,49.0,45.53,34.08
2016,12,10,15,45,319.0,58.5,2.85,9.0,147.0,146.87,111.76
2016,12,10,16,0,638.0,68.0,2.8,9.0,245.0,206.06,146.58
2016,12,10,16,15,576.0,61.0,2.4,8.5,198.5,151.06,98.93
2016,12,10,16,30,514.0,54.0,2.0,8.0,152.0,102.68,60.61
2016,12,10,16,45,415.5,43.5,1.7,7.5,108.0,56.26,30.79
2016,12,10,17,0,317.0,33.0,1.4,7.0,64.0,26.8,17.21
2016,12,10,17,15,158.5,16.5,1.4,6.5,32.0,13.13,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,57.15,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,50.0,174.34,109.82
2016,12,11,8,0,407.0,36.0,4.4,9.0,86.0,282.54,229.83
2016,12,11,8,15,493.0,44.5,4.6,9.5,131.0,358.05,300.15
2016,12,11,8,30,579.0,53.0,4.8,10.0,176.0,439.57,372.53
2016,12,11,8,45,628.0,59.0,5.05,10.5,221.5,499.38,424.82
2016,12,11,9,0,677.0,65.0,5.3,11.0,267.0,560.79,476.58
2016,12,11,9,15,338.5,63.5,5.25,11.5,164.5,339.71,290.55
2016,12,11,9,30,0.0,62.0,5.2,12.0,62.0,57.66,43.89
2016,12,11,9,45,0.0,70.0,5.2,12.5,70.0,65.13,50.19
2016,12,11,10,0,0.0,78.0,5.2,13.0,78.0,72.61,56.3
2016,12,11,10,15,0.0,78.0,5.2,13.0,78.0,72.61,56.17
2016,12,11,10,30,0.0,78.0,5.2,13.0,78.0,72.62,56.05
2016,12,11,10,45,0.0,82.0,5.25,13.5,82.0,76.37,58.98
2016,12,11,11,0,0.0,86.0,5.3,14.0,86.0,80.12,61.9
2016,12,11,11,15,1.0,130.0,5.35,14.5,131.0,124.24,98.4
2016,12,11,11,30,2.0,174.0,5.4,15.0,176.0,169.55,135.35
2016,12,11,11,45,109.5,227.0,5.5,15.5,292.5,335.82,273.02
2016,12,11,12,0,217.0,280.0,5.6,16.0,409.0,480.41,388.68
2016,12,11,12,15,349.5,252.5,5.55,16.0,462.0,561.51,454.5
2016,12,11,12,30,482.0,225.0,5.5,16.0,515.0,637.28,515.05
2016,12,11,12,45,301.5,252.0,5.5,16.5,433.0,505.89,408.32
2016,12,11,13,0,121.0,279.0,5.5,17.0,351.0,382.36,306.61
2016,12,11,13,15,345.0,229.5,5.45,17.0,427.5,491.73,397.97
2016,12,11,13,30,569.0,180.0,5.4,17.0,504.0,587.54,475.43
2016,12,11,13,45,314.5,206.5,5.35,17.5,384.5,420.47,339.8
2016,12,11,14,0,60.0,233.0,5.3,18.0,265.0,266.13,212.56
2016,12,11,14,15,47.5,215.0,5.15,17.5,239.5,237.11,189.81
2016,12,11,14,30,35.0,197.0,5.0,17.0,214.0,209.38,167.74
2016,12,11,14,45,119.0,191.0,4.9,17.0,243.0,245.18,197.26
2016,12,11,15,0,203.0,185.0,4.8,17.0,272.0,268.01,214.93
2016,12,11,15,15,191.5,170.0,4.6,16.5,245.5,237.07,189.13
2016,12,11,15,30,180.0,155.0,4.4,16.0,219.0,207.12,163.92
2016,12,11,15,45,174.0,135.0,4.2,16.0,190.5,175.12,136.35
2016,12,11,16,0,168.0,115.0,4.0,16.0,162.0,143.84,109.22
2016,12,11,16,15,151.0,95.0,3.75,15.5,131.5,111.53,82.03
2016,12,11,16,30,134.0,75.0,3.5,15.0,101.0,81.35,57.26
2016,12,11,16,45,105.5,55.0,3.25,14.5,71.5,52.9,35.54
2016,12,11,17,0,77.0,35.0,3.0,14.0,42.0,28.59,18.15
2016,12,11,17,15,38.5,17.5,2.9,13.5,21.0,15.4,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.5,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,11.0,3.6,5.0,13.0,64.1,0.0
2016,12,12,7,45,277.5,22.5,3.75,5.5,49.0,181.16,110.5
2016,12,12,8,0,429.0,34.0,3.9,6.0,85.0,290.96,238.35
2016,12,12,8,15,514.5,42.0,3.9,6.5,130.5,366.17,309.13
2016,12,12,8,30,600.0,50.0,3.9,7.0,176.0,447.43,381.43
2016,12,12,8,45,652.0,55.0,3.9,7.5,222.5,504.05,430.91
2016,12,12,9,0,704.0,60.0,3.9,8.0,269.0,567.45,483.66
2016,12,12,9,15,738.5,64.0,3.8,8.5,313.0,618.33,523.04
2016,12,12,9,30,773.0,68.0,3.7,9.0,357.0,668.67,560.39
2016,12,12,9,45,796.5,71.0,3.6,10.0,396.5,708.5,587.43
2016,12,12,10,0,820.0,74.0,3.5,11.0,436.0,746.48,612.31
2016,12,12,10,15,836.5,76.0,3.35,11.5,469.5,775.48,630.74
2016,12,12,10,30,853.0,78.0,3.2,12.0,503.0,801.8,646.88
2016,12,12,10,45,864.0,80.0,3.1,12.5,529.5,820.71,657.64
2016,12,12,11,0,875.0,82.0,3.0,13.0,556.0,829.66,661.15
2016,12,12,11,15,882.5,83.0,2.8,13.0,575.5,838.01,664.92
2016,12,12,11,30,890.0,84.0,2.6,13.0,595.0,842.96,666.25
2016,12,12,11,45,896.5,83.5,2.4,13.5,607.0,841.83,662.05
2016,12,12,12,0,903.0,83.0,2.2,14.0,619.0,837.19,655.48
2016,12,12,12,15,904.0,83.0,2.0,14.5,622.0,825.16,643.81
2016,12,12,12,30,905.0,83.0,1.8,15.0,625.0,809.73,629.92
2016,12,12,12,45,902.5,83.0,1.6,15.5,619.5,788.27,611.93
2016,12,12,13,0,900.0,83.0,1.4,16.0,614.0,763.68,591.9
2016,12,12,13,15,895.0,82.5,1.25,16.0,601.0,733.76,569.84
2016,12,12,13,30,890.0,82.0,1.1,16.0,588.0,701.11,545.91
2016,12,12,13,45,881.5,80.5,0.95,16.0,567.0,662.56,516.16
2016,12,12,14,0,873.0,79.0,0.8,16.0,546.0,621.9,484.33
2016,12,12,14,15,861.0,77.5,0.8,16.0,517.5,579.25,451.92
2016,12,12,14,30,849.0,76.0,0.8,16.0,489.0,532.83,415.85
2016,12,12,14,45,827.0,75.0,0.8,16.0,453.5,481.0,374.66
2016,12,12,15,0,805.0,74.0,0.8,16.0,418.0,429.22,332.27
2016,12,12,15,15,779.0,71.0,0.8,16.0,377.5,374.26,286.18
2016,12,12,15,30,753.0,68.0,0.8,16.0,337.0,320.44,239.72
2016,12,12,15,45,715.0,64.0,0.8,16.0,292.5,263.76,190.39
2016,12,12,16,0,677.0,60.0,0.8,16.0,248.0,210.19,143.41
2016,12,12,16,15,619.0,54.0,0.8,15.0,201.5,153.31,96.09
2016,12,12,16,30,561.0,48.0,0.8,14.0,155.0,103.75,57.8
2016,12,12,16,45,464.5,39.5,0.85,13.5,110.5,56.32,28.15
2016,12,12,17,0,368.0,31.0,0.9,13.0,66.0,24.8,15.16
2016,12,12,17,15,184.0,15.5,0.95,12.5,33.0,12.15,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,36.64,0.0
2016,12,13,7,45,210.0,24.5,2.8,10.5,45.5,149.89,84.15
2016,12,13,8,0,356.0,39.0,3.1,11.0,80.0,257.45,206.09
2016,12,13,8,15,445.0,48.5,3.0,11.5,124.5,333.96,276.0
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,416.56,347.51
2016,12,13,8,45,597.5,63.0,2.8,13.0,216.0,482.95,402.57
2016,12,13,9,0,661.0,68.0,2.7,14.0,263.0,551.83,457.02
2016,12,13,9,15,698.0,72.5,2.7,14.5,307.0,603.43,496.67
2016,12,13,9,30,735.0,77.0,2.7,15.0,351.0,654.86,533.95
2016,12,13,9,45,763.5,79.5,2.75,15.5,391.0,692.79,560.3
2016,12,13,10,0,792.0,82.0,2.8,16.0,431.0,733.48,588.26
2016,12,13,10,15,810.0,84.5,2.8,16.5,464.5,763.89,607.91
2016,12,13,10,30,828.0,87.0,2.8,17.0,498.0,791.74,625.52
2016,12,13,10,45,842.5,88.0,2.85,17.5,525.5,812.12,637.96
2016,12,13,11,0,857.0,89.0,2.9,18.0,553.0,829.43,648.27
2016,12,13,11,15,865.0,90.0,2.95,18.0,572.5,838.1,653.74
2016,12,13,11,30,873.0,91.0,3.0,18.0,592.0,843.37,657.02
2016,12,13,11,45,893.0,85.5,3.1,18.5,606.5,841.05,654.17
2016,12,13,12,0,913.0,80.0,3.2,19.0,621.0,841.69,653.62
2016,12,13,12,15,914.0,80.5,3.3,19.0,624.5,830.26,645.86
2016,12,13,12,30,915.0,81.0,3.4,19.0,628.0,815.38,635.81
2016,12,13,12,45,913.5,80.5,3.5,19.5,623.0,794.05,620.03
2016,12,13,13,0,912.0,80.0,3.6,20.0,618.0,769.51,602.04
2016,12,13,13,15,907.5,79.0,3.65,19.5,605.0,739.2,581.9
2016,12,13,13,30,903.0,78.0,3.7,19.0,592.0,706.1,559.57
2016,12,13,13,45,896.0,76.5,3.75,19.0,571.0,668.21,531.03
2016,12,13,14,0,889.0,75.0,3.8,19.0,550.0,628.07,499.82
2016,12,13,14,15,877.0,73.5,3.8,18.5,521.5,583.02,464.87
2016,12,13,14,30,865.0,72.0,3.8,18.0,493.0,536.53,427.81
2016,12,13,14,45,844.0,71.0,3.8,18.0,457.5,485.94,385.66
2016,12,13,15,0,823.0,70.0,3.8,18.0,422.0,433.9,341.31
2016,12,13,15,15,798.0,67.0,3.65,17.5,381.5,378.51,293.62
2016,12,13,15,30,773.0,64.0,3.5,17.0,341.0,324.12,245.56
2016,12,13,15,45,739.5,59.5,3.4,16.5,296.5,267.17,194.83
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,212.79,146.08
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.5,156.58,98.2
2016,12,13,16,30,594.0,44.0,2.9,14.0,159.0,106.16,58.54
2016,12,13,16,45,500.0,36.5,2.7,13.5,114.0,56.17,26.7
2016,12,13,17,0,406.0,29.0,2.5,13.0,69.0,22.89,13.58
2016,12,13,17,15,203.0,14.5,2.65,12.5,34.5,11.22,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.5,2.8,4.5,39.5,130.36,69.84
2016,12,14,8,0,369.0,37.0,3.0,5.0,79.0,261.63,213.52
2016,12,14,8,15,458.5,46.5,2.8,5.5,124.0,338.54,285.45
2016,12,14,8,30,548.0,56.0,2.6,6.0,169.0,421.75,358.8
2016,12,14,8,45,601.0,63.0,2.4,7.0,215.0,484.26,411.34
2016,12,14,9,0,654.0,70.0,2.2,8.0,261.0,548.68,462.63
2016,12,14,9,15,382.0,113.5,2.1,8.5,229.5,426.01,359.46
2016,12,14,9,30,110.0,157.0,2.0,9.0,198.0,266.38,222.87
2016,12,14,9,45,108.5,176.5,1.95,10.0,220.5,288.94,240.62
2016,12,14,10,0,107.0,196.0,1.9,11.0,243.0,298.78,247.03
2016,12,14,10,15,74.5,200.0,1.85,11.5,234.0,275.76,226.38
2016,12,14,10,30,42.0,204.0,1.8,12.0,225.0,252.1,205.35
2016,12,14,10,45,43.0,215.5,1.75,12.5,237.5,264.38,214.5
2016,12,14,11,0,44.0,227.0,1.7,13.0,250.0,276.57,223.37
2016,12,14,11,15,34.5,225.5,1.65,13.5,244.0,264.75,212.81
2016,12,14,11,30,25.0,224.0,1.6,14.0,238.0,241.49,193.34
2016,12,14,11,45,36.0,239.0,1.6,14.5,260.0,277.42,221.67
2016,12,14,12,0,47.0,254.0,1.6,15.0,282.0,301.26,239.94
2016,12,14,12,15,40.5,249.5,1.55,15.0,274.0,288.69,229.6
2016,12,14,12,30,34.0,245.0,1.5,15.0,266.0,276.45,219.72
2016,12,14,12,45,64.0,259.0,1.5,15.5,297.5,312.6,248.45
2016,12,14,13,0,94.0,273.0,1.5,16.0,329.0,347.08,275.2
2016,12,14,13,15,63.5,252.0,1.45,16.0,289.0,298.63,236.73
2016,12,14,13,30,33.0,231.0,1.4,16.0,249.0,252.42,200.08
2016,12,14,13,45,350.5,183.0,1.4,16.5,370.0,428.3,342.46
2016,12,14,14,0,668.0,135.0,1.4,17.0,491.0,560.82,442.86
2016,12,14,14,15,726.0,118.0,1.45,17.0,487.0,547.14,430.9
2016,12,14,14,30,784.0,101.0,1.5,17.0,483.0,526.75,414.29
2016,12,14,14,45,771.5,95.5,1.55,17.0,449.0,477.32,374.6
2016,12,14,15,0,759.0,90.0,1.6,17.0,415.0,427.3,333.38
2016,12,14,15,15,731.0,86.0,1.55,16.5,374.5,372.47,287.54
2016,12,14,15,30,703.0,82.0,1.5,16.0,334.0,319.1,241.64
2016,12,14,15,45,662.0,77.0,1.5,16.0,290.0,262.87,192.61
2016,12,14,16,0,621.0,72.0,1.5,16.0,246.0,210.16,146.36
2016,12,14,16,15,561.0,64.5,1.45,15.0,199.5,155.72,100.99
2016,12,14,16,30,501.0,57.0,1.4,14.0,153.0,107.65,63.57
2016,12,14,16,45,406.0,46.0,1.35,13.0,109.5,61.15,33.43
2016,12,14,17,0,311.0,35.0,1.3,12.0,66.0,28.54,18.47
2016,12,14,17,15,155.5,17.5,1.5,11.5,33.0,13.93,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,3.35,3.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,15.0,3.5,4.0,15.0,13.9,6.11
2016,12,15,8,15,0.0,24.0,3.55,4.0,24.0,22.26,13.8
2016,12,15,8,30,0.0,33.0,3.6,4.0,33.0,30.63,21.44
2016,12,15,8,45,0.0,42.5,3.65,4.5,42.5,39.47,29.36
2016,12,15,9,0,0.0,52.0,3.7,5.0,52.0,48.33,37.17
2016,12,15,9,15,0.0,52.0,3.65,5.5,52.0,48.33,37.07
2016,12,15,9,30,0.0,52.0,3.6,6.0,52.0,48.33,36.93
2016,12,15,9,45,303.5,96.0,3.55,6.5,228.5,361.17,312.42
2016,12,15,10,0,607.0,140.0,3.5,7.0,405.0,655.99,552.32
2016,12,15,10,15,303.5,117.5,3.4,7.0,250.0,396.79,337.41
2016,12,15,10,30,0.0,95.0,3.3,7.0,95.0,89.09,71.24
2016,12,15,10,45,0.0,102.5,3.2,7.5,102.5,96.38,77.49
2016,12,15,11,0,0.0,110.0,3.1,8.0,110.0,103.66,83.39
2016,12,15,11,15,0.0,119.0,2.95,8.0,119.0,112.45,90.69
2016,12,15,11,30,0.0,128.0,2.8,8.0,128.0,121.23,97.97
2016,12,15,11,45,0.0,129.5,2.7,8.5,129.5,122.53,98.77
2016,12,15,12,0,0.0,131.0,2.6,9.0,131.0,123.85,99.63
2016,12,15,12,15,3.0,161.0,2.5,9.5,163.0,155.97,126.24
2016,12,15,12,30,6.0,191.0,2.4,10.0,195.0,188.25,152.62
2016,12,15,12,45,5.0,187.5,2.35,10.5,191.0,183.45,148.28
2016,12,15,13,0,4.0,184.0,2.3,11.0,187.0,178.76,144.17
2016,12,15,13,15,5.0,185.0,2.2,11.0,188.5,180.08,145.35
2016,12,15,13,30,6.0,186.0,2.1,11.0,190.0,181.34,146.49
2016,12,15,13,45,7.0,184.0,2.05,11.5,188.0,179.54,144.91
2016,12,15,14,0,8.0,182.0,2.0,12.0,186.0,177.67,143.3
2016,12,15,14,15,78.5,201.0,1.95,12.0,239.5,241.03,196.25
2016,12,15,14,30,149.0,220.0,1.9,12.0,293.0,298.09,242.47
2016,12,15,14,45,414.5,168.0,1.85,12.0,350.5,375.18,303.94
2016,12,15,15,0,680.0,116.0,1.8,12.0,408.0,419.98,335.51
2016,12,15,15,15,649.0,110.5,1.75,11.5,367.5,366.14,289.41
2016,12,15,15,30,618.0,105.0,1.7,11.0,327.0,314.24,244.41
2016,12,15,15,45,576.0,97.5,1.7,11.0,283.5,259.62,196.39
2016,12,15,16,0,534.0,90.0,1.7,11.0,240.0,208.82,151.52
2016,12,15,16,15,471.5,79.5,1.5,10.0,194.5,154.07,105.51
2016,12,15,16,30,409.0,69.0,1.3,9.0,149.0,107.85,68.95
2016,12,15,16,45,315.5,55.0,1.1,8.5,106.0,63.8,38.88
2016,12,15,17,0,222.0,41.0,0.9,8.0,63.0,32.19,22.01
2016,12,15,17,15,111.0,20.5,0.9,7.5,31.5,16.19,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,121.56,53.47
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,244.82,196.05
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.5,321.98,268.28
2016,12,16,8,30,522.0,57.0,4.2,10.0,163.0,405.68,342.4
2016,12,16,8,45,585.5,62.5,4.3,10.5,209.0,472.09,400.03
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,541.09,457.73
2016,12,16,9,15,686.5,72.5,4.4,11.5,299.0,592.72,499.15
2016,12,16,9,30,724.0,77.0,4.4,12.0,343.0,644.27,538.08
2016,12,16,9,45,753.5,79.5,4.4,13.0,382.5,682.72,564.67
2016,12,16,10,0,783.0,82.0,4.4,14.0,422.0,724.15,592.91
2016,12,16,10,15,391.5,84.5,4.45,14.5,254.5,433.24,361.42
2016,12,16,10,30,0.0,87.0,4.5,15.0,87.0,81.15,62.54
2016,12,16,10,45,0.0,116.0,4.55,15.5,116.0,109.96,86.47
2016,12,16,11,0,0.0,145.0,4.6,16.0,145.0,139.21,110.21
2016,12,16,11,15,6.5,174.0,4.6,16.5,177.5,174.12,138.55
2016,12,16,11,30,13.0,203.0,4.6,17.0,210.0,209.24,166.68
2016,12,16,11,45,11.5,202.0,4.7,17.5,208.5,206.05,163.56
2016,12,16,12,0,10.0,201.0,4.8,18.0,207.0,202.99,160.66
2016,12,16,12,15,7.5,194.5,4.8,18.0,199.0,193.6,152.97
2016,12,16,12,30,5.0,188.0,4.8,18.0,191.0,184.44,145.5
2016,12,16,12,45,7.0,192.5,4.85,18.5,196.5,190.06,149.83
2016,12,16,13,0,9.0,197.0,4.9,19.0,202.0,195.55,154.06
2016,12,16,13,15,27.0,219.0,4.95,19.0,234.5,230.01,182.21
2016,12,16,13,30,45.0,241.0,5.0,19.0,267.0,271.34,215.54
2016,12,16,13,45,22.5,189.5,5.05,19.0,202.5,195.08,154.3
2016,12,16,14,0,0.0,138.0,5.1,19.0,138.0,129.87,101.33
2016,12,16,14,15,0.0,145.5,5.05,19.0,145.5,137.02,107.38
2016,12,16,14,30,0.0,153.0,5.0,19.0,153.0,144.11,113.36
2016,12,16,14,45,1.0,149.0,5.0,19.0,149.5,140.55,110.7
2016,12,16,15,0,2.0,145.0,5.0,19.0,146.0,136.88,107.94
2016,12,16,15,15,1.0,131.5,4.8,18.5,132.0,123.3,97.2
2016,12,16,15,30,0.0,118.0,4.6,18.0,118.0,109.92,86.52
2016,12,16,15,45,320.5,92.5,4.4,18.0,183.0,181.76,137.15
2016,12,16,16,0,641.0,67.0,4.2,18.0,248.0,212.05,147.54
2016,12,16,16,15,582.5,60.5,3.8,17.5,202.0,157.61,101.27
2016,12,16,16,30,524.0,54.0,3.4,17.0,156.0,109.29,63.23
2016,12,16,16,45,427.5,44.0,3.0,16.5,112.0,61.99,32.51
2016,12,16,17,0,331.0,34.0,2.6,16.0,68.0,27.42,17.29
2016,12,16,17,15,165.5,17.0,2.65,15.5,34.0,13.37,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,180.5,17.0,3.2,15.5,36.5,123.77,46.75
2016,12,17,8,0,361.0,34.0,3.5,16.0,73.0,252.61,196.34
2016,12,17,8,15,451.0,43.0,3.6,16.5,117.0,328.16,265.85
2016,12,17,8,30,541.0,52.0,3.7,17.0,161.0,410.32,336.72
2016,12,17,8,45,588.5,59.5,3.8,17.5,205.5,469.49,386.77
2016,12,17,9,0,636.0,67.0,3.9,18.0,250.0,530.35,436.16
2016,12,17,9,15,674.0,72.0,4.15,18.5,293.5,582.56,477.43
2016,12,17,9,30,712.0,77.0,4.4,19.0,337.0,634.77,516.75
2016,12,17,9,45,736.5,81.0,4.65,19.5,376.0,675.11,546.22
2016,12,17,10,0,761.0,85.0,4.9,20.0,415.0,709.97,571.16
2016,12,17,10,15,380.5,95.0,4.95,20.0,260.0,429.22,351.43
2016,12,17,10,30,0.0,105.0,5.0,20.0,105.0,99.17,76.08
2016,12,17,10,45,0.0,111.5,5.05,20.5,111.5,105.43,81.11
2016,12,17,11,0,0.0,118.0,5.1,21.0,118.0,111.7,85.9
2016,12,17,11,15,15.0,173.5,5.0,21.0,182.0,180.67,141.86
2016,12,17,11,30,30.0,229.0,4.9,21.0,246.0,263.31,207.58
2016,12,17,11,45,43.0,244.0,4.85,21.5,269.0,289.14,227.45
2016,12,17,12,0,56.0,259.0,4.8,22.0,292.0,314.55,246.9
2016,12,17,12,15,140.5,270.0,4.65,22.0,353.5,403.24,317.44
2016,12,17,12,30,225.0,281.0,4.5,22.0,415.0,477.21,375.12
2016,12,17,12,45,275.5,270.5,4.4,22.5,433.5,507.54,397.7
2016,12,17,13,0,326.0,260.0,4.3,23.0,452.0,524.22,410.05
2016,12,17,13,15,334.0,252.5,4.15,23.0,445.5,510.3,399.33
2016,12,17,13,30,342.0,245.0,4.0,23.0,439.0,494.94,387.56
2016,12,17,13,45,318.5,240.0,3.9,23.0,416.0,460.22,360.67
2016,12,17,14,0,295.0,235.0,3.8,23.0,393.0,426.24,334.22
2016,12,17,14,15,292.5,223.5,3.6,23.0,373.5,398.65,312.64
2016,12,17,14,30,290.0,212.0,3.4,23.0,354.0,370.65,290.44
2016,12,17,14,45,555.5,143.0,3.25,23.0,390.5,420.32,328.24
2016,12,17,15,0,821.0,74.0,3.1,23.0,427.0,441.79,340.6
2016,12,17,15,15,796.5,71.0,2.65,22.5,387.0,386.77,293.76
2016,12,17,15,30,772.0,68.0,2.2,22.0,347.0,332.66,246.93
2016,12,17,15,45,737.5,63.5,1.8,21.5,302.5,275.44,197.22
2016,12,17,16,0,703.0,59.0,1.4,21.0,258.0,220.86,149.52
2016,12,17,16,15,646.5,53.5,1.3,20.0,211.0,164.48,102.72
2016,12,17,16,30,590.0,48.0,1.2,19.0,164.0,112.23,62.09
2016,12,17,16,45,499.0,39.5,1.15,18.5,118.5,62.7,30.29
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,24.54,14.8
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,11.98,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,32.0,19.0,7.4,-5.0,22.5,40.44,10.88
2016,12,18,8,0,64.0,38.0,7.4,-5.0,45.0,86.77,69.62
2016,12,18,8,15,84.0,58.0,7.4,-4.5,72.0,124.24,106.33
2016,12,18,8,30,104.0,78.0,7.4,-4.0,99.0,162.15,142.29
2016,12,18,8,45,118.5,98.0,7.4,-4.0,127.5,197.45,175.46
2016,12,18,9,0,133.0,118.0,7.4,-4.0,156.0,233.22,208.41
2016,12,18,9,15,139.0,137.0,7.4,-3.5,182.5,262.08,234.0
2016,12,18,9,30,145.0,156.0,7.4,-3.0,209.0,290.79,258.89
2016,12,18,9,45,151.5,173.0,7.4,-2.5,233.5,317.01,281.17
2016,12,18,10,0,158.0,190.0,7.4,-2.0,258.0,343.0,302.89
2016,12,18,10,15,248.5,195.0,7.35,-1.5,312.0,432.94,381.87
2016,12,18,10,30,339.0,200.0,7.3,-1.0,366.0,512.74,450.69
2016,12,18,10,45,459.5,181.0,7.25,-1.0,419.0,603.41,529.22
2016,12,18,11,0,580.0,162.0,7.2,-1.0,472.0,682.04,596.66
2016,12,18,11,15,481.0,198.5,7.2,-0.5,462.0,641.71,558.18
2016,12,18,11,30,382.0,235.0,7.2,0.0,452.0,586.15,507.73
2016,12,18,11,45,511.0,200.0,7.2,0.0,497.0,660.96,572.74
2016,12,18,12,0,640.0,165.0,7.2,0.0,542.0,725.48,628.2
2016,12,18,12,15,439.5,221.0,7.15,0.0,481.0,610.96,527.95
2016,12,18,12,30,239.0,277.0,7.1,0.0,420.0,483.92,416.56
2016,12,18,12,45,245.5,274.0,7.1,0.0,420.0,478.48,412.28
2016,12,18,13,0,252.0,271.0,7.1,0.0,420.0,472.01,406.85
2016,12,18,13,15,332.0,249.0,7.0,0.0,440.5,505.48,436.52
2016,12,18,13,30,412.0,227.0,6.9,0.0,461.0,524.21,453.44
2016,12,18,13,45,452.0,209.0,6.85,0.0,457.5,522.77,452.32
2016,12,18,14,0,492.0,191.0,6.8,0.0,454.0,509.42,441.03
2016,12,18,14,15,565.0,158.5,6.7,0.0,446.0,496.02,429.65
2016,12,18,14,30,638.0,126.0,6.6,0.0,438.0,478.81,413.99
2016,12,18,14,45,736.0,101.5,6.55,0.0,437.0,470.57,404.54
2016,12,18,15,0,834.0,77.0,6.5,0.0,436.0,451.92,384.4
2016,12,18,15,15,808.5,74.0,6.35,0.0,395.0,395.85,331.43
2016,12,18,15,30,783.0,71.0,6.2,0.0,354.0,340.76,278.42
2016,12,18,15,45,750.0,66.0,6.1,0.0,309.0,282.84,222.56
2016,12,18,16,0,717.0,61.0,6.0,0.0,264.0,227.39,168.92
2016,12,18,16,15,660.5,55.0,5.75,0.0,216.0,169.65,115.69
2016,12,18,16,30,604.0,49.0,5.5,0.0,168.0,116.02,69.78
2016,12,18,16,45,516.5,40.5,5.25,-0.5,122.0,65.73,34.56
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,25.43,17.02
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,12.39,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,142.12,43.49
